Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.07
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.54
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.45
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.54
,,2024-03-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,31.1
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,97.3
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.1
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.02
,,2024-03-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,50.9
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.8
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
,,2024-03-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
,,2024-03-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
,,2024-03-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
,,2024-03-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-03-26T23:50:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,64.88
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.72
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,75.02
,,2024-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.36
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.73
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.99
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.62
,,2024-03-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,30.8
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.2
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,95.0
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.46
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.3
,,2024-03-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,53.4
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.8
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
,,2024-03-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
,,2024-03-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
,,2024-03-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
,,2024-03-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,,2024-03-26T23:40:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,59.77
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,58.8
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,75.88
,,2024-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.36
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.84
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.43
,,2024-03-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,31.4
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,100.2
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,105.5
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,104.6
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.13
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.62
,,2024-03-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,48.8
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.4
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
,,2024-03-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
,,2024-03-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
,,2024-03-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
,,2024-03-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,,2024-03-26T23:30:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.18
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,63.93
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,77.33
,,2024-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.62
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.42
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.55
,,2024-03-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,34.6
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,112.8
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.2
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,113.2
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.14
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.61
,,2024-03-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.6
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
,,2024-03-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
,,2024-03-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-03-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
,,2024-03-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-03-26T23:20:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,65.95
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.13
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,75.71
,,2024-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.78
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.9
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.34
,,2024-03-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,37.8
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,122.1
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.4
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,108.5
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.42
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.53
,,2024-03-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,49.8
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.5
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
,,2024-03-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
,,2024-03-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-03-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
,,2024-03-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-03-26T23:10:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,72.15
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.67
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,75.35
,,2024-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.38
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.48
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.9
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.42
,,2024-03-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,38.4
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.4
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,94.1
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,122.0
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.73
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.67
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.5
,,2024-03-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,46.2
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.7
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
,,2024-03-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
,,2024-03-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
,,2024-03-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
,,2024-03-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,,2024-03-26T23:00:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,73.65
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,58.21
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,77.59
,,2024-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.86
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.96
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.51
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,35.36
,,2024-03-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,41.3
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.1
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.2
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,143.5
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.75
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.13
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.97
,,2024-03-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,36.1
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.1
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
,,2024-03-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
,,2024-03-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
,,2024-03-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
,,2024-03-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,74.9
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,66.38
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,87.5
,,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.65
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.34
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.08
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.71
,,2024-03-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,33.7
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,103.8
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,101.4
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,116.2
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.35
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.16
,,2024-03-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,34.2
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.6
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
,,2024-03-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
,,2024-03-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
,,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
,,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.01
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,67.34
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,68.72
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,76.26
,,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.16
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.68
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.78
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.27
,,2024-03-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,36.1
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,98.1
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.7
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,115.4
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.79
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.36
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.71
,,2024-03-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,36.3
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
,,2024-03-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
,,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
,,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
,,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,66.28
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,69.81
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,75.67
,,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.8
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.07
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.8
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.52
,,2024-03-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,37.1
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,108.5
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,124.5
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.49
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.84
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.36
,,2024-03-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.8
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.76
,,2024-03-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
