Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
,,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
,,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
,,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.47
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,75.37
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,85.4
,,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.06
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.58
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.88
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.57
,,2024-03-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,41.7
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.2
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,120.9
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,129.7
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.87
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.17
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.71
,,2024-03-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,38.7
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
,,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
,,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
,,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
,,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,67.05
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,75.15
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,88.3
,,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.39
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.28
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.89
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.32
,,2024-03-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,36.1
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,100.2
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,117.6
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,115.7
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.5
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.34
,,2024-03-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,38.9
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.3
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.71
,,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
,,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
,,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
,,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,70.13
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,77.77
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,95.24
,,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.25
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.3
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,39.44
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.21
,,2024-03-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,44.0
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.0
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,160.3
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,131.7
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.03
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.6
,,2024-03-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.4
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.72
,,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
,,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
,,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
,,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
,,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,72.51
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,92.47
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
,,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.7
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.39
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.43
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.86
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.92
,,2024-03-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,38.5
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.8
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,134.5
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,122.5
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.76
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.75
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.78
,,2024-03-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.91
,,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.3
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
,,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
,,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
,,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
,,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,69.46
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,84.18
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,94.87
,,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.91
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.11
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.33
,,2024-03-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,36.8
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,109.9
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,114.1
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.8
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.42
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.35
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.33
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.32
,,2024-03-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,34.2
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.4
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.01
,,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
,,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
,,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
,,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
,,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,13.0
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,73.82
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,81.42
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,96.97
,,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.1
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.6
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.9
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,37.67
,,2024-03-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,41.5
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,135.7
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,113.0
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,152.8
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.62
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.71
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.24
,,2024-03-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,39.7
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.5
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
,,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
,,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
,,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
,,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,84.89
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,80.03
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,101.59
,,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.29
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.18
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,35.6
,,2024-03-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,43.7
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,150.6
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,118.4
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,144.8
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.78
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.84
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.42
,,2024-03-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,36.2
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.3
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
,,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
,,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
,,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
,,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
,,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,89.8
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,84.64
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,96.74
,,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.56
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.79
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.96
,,2024-03-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,38.0
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,121.3
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,133.1
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,134.1
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.73
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.54
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.1
,,2024-03-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,37.8
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.4
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
,,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
,,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
,,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
,,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,90.29
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,88.44
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,95.63
,,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.1
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.05
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.74
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.9
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,35.75
,,2024-03-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,40.9
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,114.5
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,126.2
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,147.0
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.51
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.54
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.43
,,2024-03-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,36.5
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.4
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
,,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
,,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
,,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
,,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
,,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
