Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,79.35
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,81.65
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,98.8
,,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.3
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.94
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.71
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.63
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.91
,,2024-03-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,40.6
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,110.9
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,128.8
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,142.1
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.9
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.78
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.89
,,2024-03-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,43.0
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.8
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
,,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
,,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
,,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
,,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
,,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,74.79
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,85.24
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,100.03
,,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.8
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.98
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,35.59
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.77
,,2024-03-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,41.1
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,107.7
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,144.2
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,138.1
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.04
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.72
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.6
,,2024-03-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,41.7
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.4
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
,,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
,,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
,,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
,,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,81.59
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,88.98
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,100.15
,,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.1
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.33
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,36.49
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.84
,,2024-03-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,41.8
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,109.2
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,147.7
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,126.3
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.72
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.54
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.1
,,2024-03-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,133.9
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
,,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
,,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
,,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
,,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,84.64
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,91.4
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,99.35
,,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.7
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.04
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.99
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.69
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,33.18
,,2024-03-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,42.0
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,120.0
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,145.3
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,135.8
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.67
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.11
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.46
,,2024-03-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,45.0
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.1
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.2
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
,,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
,,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
,,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
,,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,96.77
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,104.62
,,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.2
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.5
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.33
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,41.28
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,36.05
,,2024-03-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,43.1
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,148.9
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,167.5
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,147.3
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.98
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.57
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.2
,,2024-03-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,48.2
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.4
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.59
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
,,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
,,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
,,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
,,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,94.75
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,102.25
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,111.44
,,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.4
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.7
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.89
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,42.84
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.94
,,2024-03-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,57.0
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,170.3
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,173.1
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,119.4
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.78
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.04
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.56
,,2024-03-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.3
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.51
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.73
,,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.74
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
,,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
,,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
,,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,111.0
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,102.6
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,102.5
,,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,449.9
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.1
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.9
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.11
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.69
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.02
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.67
,,2024-03-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,43.8
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,152.1
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,143.1
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,150.3
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.1
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.45
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.63
,,2024-03-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,41.7
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,140.0
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
,,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
,,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
,,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
,,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
,,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,95.73
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,97.51
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,107.68
,,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.8
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.16
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.04
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.94
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,35.54
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,41.4
,,2024-03-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,44.9
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,135.7
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,146.3
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,170.0
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.41
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.96
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.26
,,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,44.2
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.5
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.94
,,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
,,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
,,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
,,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
,,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,93.05
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,93.84
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,121.88
,,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.3
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.6
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.6
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.74
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.71
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.31
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.3
,,2024-03-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,47.1
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,146.1
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,123.0
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,175.3
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.48
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.54
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.28
,,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,44.4
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,145.2
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.21
,,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
,,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
,,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,92.43
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,84.31
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,120.93
,,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,155.5
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,487.8
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.37
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.15
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.9
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,52.51
,,2024-03-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,59.5
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,159.1
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,117.8
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,211.7
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.28
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.69
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.98
