Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,53.1
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.8
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,160.3
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.18
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.14
,,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
,,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
,,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
,,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,97.37
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,91.85
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,135.64
,,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,173.9
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,546.9
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.99
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.38
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,37.52
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,51.17
,,2024-03-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,50.8
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,140.2
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,151.7
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,206.5
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.91
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.28
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.76
,,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.1
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.3
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.01
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.68
,,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,58.3
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.5
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
,,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
,,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
,,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,96.05
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,100.85
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,142.94
,,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,184.7
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.8
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.0
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,576.2
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.09
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,42.11
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,40.94
,,2024-03-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,48.7
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,167.3
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,170.8
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,168.5
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.03
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.14
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.63
,,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,35.4
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.3
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.6
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.46
,,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.1
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
,,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
,,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
,,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,107.04
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,107.61
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,120.68
,,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.5
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,435.7
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.7
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,43.58
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.87
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,46.08
,,2024-03-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,44.3
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,177.7
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,158.8
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,187.1
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.1
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.84
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.96
,,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,39.6
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.9
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,129.3
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.37
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.39
,,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
,,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
,,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
,,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,104.16
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,102.61
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,123.28
,,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.1
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.0
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,500.9
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,48.01
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,34.88
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,38.07
,,2024-03-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,54.3
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,194.3
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,143.2
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,155.9
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.74
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.76
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.31
,,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.3
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.7
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.9
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.28
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
,,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
,,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
,,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
,,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,111.55
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,107.77
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,112.94
,,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,451.7
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.5
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.0
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,47.41
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,51.97
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.57
,,2024-03-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,50.2
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,193.9
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,211.7
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,178.3
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.54
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.21
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.53
,,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,132.7
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.95
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.94
,,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
,,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
,,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
,,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
,,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,108.81
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,134.02
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,123.92
,,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,443.2
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,545.8
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,506.8
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,45.46
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,47.69
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,46.14
,,2024-03-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,43.1
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,185.8
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,194.8
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,189.1
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.58
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.59
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.2
,,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.2
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.3
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.1
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.53
,,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
,,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
,,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
,,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,110.39
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,113.19
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,124.22
,,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,450.5
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,462.3
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.6
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,47.77
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,45.64
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,44.61
,,2024-03-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,43.7
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,195.6
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,185.7
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,183.2
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.93
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.66
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.64
,,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,44.2
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.0
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,139.1
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.1
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.74
,,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
,,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
,,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
,,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
,,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,115.43
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,109.52
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,123.54
,,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.5
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.1
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,506.1
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,44.5
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,42.1
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,53.4
,,2024-03-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,49.6
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,182.0
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,171.2
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,219.9
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.62
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.79
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.28
,,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,42.3
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.9
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.9
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.42
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.26
,,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.7
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
,,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
,,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
,,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
,,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,116.6
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,105.29
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,134.69
,,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,473.2
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.0
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,549.7
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.47
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.61
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,37.99
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,62.26
,,2024-03-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,68.4
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,151.8
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,154.3
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,252.8
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.05
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.39
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.9
,,2024-03-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,43.8
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.9
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.16
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.86
,,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.79
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
,,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
,,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
