Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
,,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,106.76
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,101.67
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,138.34
,,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.6
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,433.0
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.2
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,562.5
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,37.25
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,47.14
,,2024-03-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,53.4
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,119.5
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,151.5
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,195.1
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.2
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.51
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.87
,,2024-03-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,38.9
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.1
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.8
,,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
,,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
,,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
,,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.62
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,97.57
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,129.97
,,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.1
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,530.1
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.75
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.77
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,37.23
,,2024-03-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,37.1
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,114.7
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,133.5
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,152.3
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.17
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.53
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.56
,,2024-03-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,32.7
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.3
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.5
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.84
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.34
,,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,49.3
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
,,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
,,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
,,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
,,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.85
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.4
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,126.68
,,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,162.0
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.3
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,516.2
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.23
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.57
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.2
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,37.38
,,2024-03-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,39.0
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,110.3
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,135.3
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,153.5
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.49
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.46
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.43
,,2024-03-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,38.1
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.0
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
,,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
,,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
,,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
,,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
,,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.15
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,90.02
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,110.59
,,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.8
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.26
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.6
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.7
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,37.33
,,2024-03-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,35.8
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,121.1
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,140.1
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,151.6
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.19
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.76
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.4
,,2024-03-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.5
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.04
,,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
,,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
,,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
,,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,86.59
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,87.74
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,113.55
,,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,459.6
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.37
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.32
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.22
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,39.11
,,2024-03-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,35.8
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,131.9
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,122.9
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,158.2
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.76
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.09
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.01
,,2024-03-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.29
,,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
,,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
,,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
,,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.79
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.63
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,109.54
,,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.9
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.97
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.08
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.3
,,2024-03-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,38.5
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,135.8
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,119.3
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,124.9
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.56
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.44
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.72
,,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.8
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.42
,,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
,,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
,,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
,,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
,,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.75
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.52
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,101.88
,,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.07
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.69
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.35
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.05
,,2024-03-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,34.8
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,111.2
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,119.9
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,131.7
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.69
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.96
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.65
,,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,28.8
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.4
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
,,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
,,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
,,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
,,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
,,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.11
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.04
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,96.93
,,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.15
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.81
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.98
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.9
,,2024-03-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,36.7
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,103.6
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,111.3
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,123.6
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.13
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.82
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.49
,,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,29.8
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.3
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
,,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
,,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
,,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
,,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.46
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.69
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,82.68
,,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.52
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.69
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,35.05
,,2024-03-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,38.3
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,117.8
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,102.2
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,143.4
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.07
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.45
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.75
,,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
,,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
,,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
,,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.39
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,71.43
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,103.53
,,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.8
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.95
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
