Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.68
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.19
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.83
,,2024-03-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,34.6
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,110.1
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.6
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,130.3
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.82
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.16
,,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
,,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
,,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
,,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
,,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.51
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.41
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,88.26
,,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.03
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.94
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.86
,,2024-03-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,40.8
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,123.4
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.2
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.9
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.72
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.41
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.23
,,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,24.4
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.6
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
,,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
,,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
,,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
,,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.62
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.64
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,77.88
,,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.05
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.78
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.37
,,2024-03-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,38.8
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,119.6
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,98.2
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.8
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.9
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.6
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.74
,,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,29.1
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
,,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
,,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
,,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
,,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,69.86
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.6
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.09
,,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.44
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.08
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.43
,,2024-03-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,38.3
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,133.9
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,115.2
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,113.1
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.79
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.55
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.95
,,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,31.2
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
,,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
,,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
,,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
,,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.12
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.12
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,83.12
,,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,41.38
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,36.7
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.2
,,2024-03-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,49.4
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,168.6
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,149.3
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,124.9
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.54
,,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
,,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
,,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
,,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
,,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.63
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.05
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,83.09
,,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.52
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.99
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.64
,,2024-03-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,37.1
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,124.4
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,138.0
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,118.3
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.42
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.4
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.76
,,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.3
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
,,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
,,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
,,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
,,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
,,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.46
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,78.99
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,81.22
,,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.33
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.42
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.28
,,2024-03-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,40.1
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,147.6
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.3
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,136.8
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.01
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.95
,,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
,,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
,,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
,,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
,,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.28
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.5
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,83.29
,,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.41
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,38.46
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.11
,,2024-03-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,49.2
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,139.8
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,155.8
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,108.3
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.6
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.71
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.28
,,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
,,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
,,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
,,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.39
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,84.83
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,72.4
,,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.9
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.97
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.27
,,2024-03-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,46.7
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,130.5
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,134.6
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.3
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.13
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.29
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
,,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,27.3
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.2
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.07
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
,,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
,,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
,,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
,,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.02
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,80.82
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,69.65
,,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.04
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.48
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.13
,,2024-03-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,36.8
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,119.7
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.3
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.5
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.99
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.18
,,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,32.6
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
,,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
