Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
,,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
,,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
,,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
,,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,62.31
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.89
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.49
,,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.8
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.19
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.53
,,2024-03-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,32.3
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,102.2
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,95.3
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.0
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.67
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.95
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.47
,,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,28.1
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
,,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
,,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
,,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
,,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.3
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.14
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.09
,,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.16
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.91
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.74
,,2024-03-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,34.9
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.1
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,94.6
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,114.1
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.54
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.71
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.87
,,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.3
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
,,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
,,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
,,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
,,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.18
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.51
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.82
,,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.42
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.44
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,36.03
,,2024-03-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,44.2
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.8
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.4
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,148.9
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.42
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.98
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.07
,,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.2
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.17
,,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
,,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
,,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
,,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.4
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.16
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,94.19
,,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.99
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.49
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.89
,,2024-03-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,54.1
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,154.7
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.3
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,122.3
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.23
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.79
,,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.02
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.04
,,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,41.3
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
,,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
,,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
,,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
,,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,89.24
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.45
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,82.06
,,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.4
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.94
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.26
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.51
,,2024-03-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,38.0
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,131.1
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,99.5
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,112.2
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.14
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.43
,,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,30.8
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.33
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
,,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
,,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
,,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
,,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,73.68
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.32
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,74.6
,,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.04
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.6
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.96
,,2024-03-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,31.6
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,107.6
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.6
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,110.6
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.7
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.24
,,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
,,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
,,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
,,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
,,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.82
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.14
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,73.32
,,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.52
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,34.7
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.68
,,2024-03-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,42.5
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,85.2
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,141.4
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.5
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.28
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.42
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.33
,,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,35.4
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
,,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
,,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
,,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
,,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
,,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.13
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,75.92
,,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.56
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.9
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.3
,,2024-03-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,43.2
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.3
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,150.4
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,123.8
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.87
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.37
,,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,41.4
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.8
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
,,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
,,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
,,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
,,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.39
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,72.38
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,90.47
,,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.54
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,41.48
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.25
,,2024-03-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,48.8
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,112.8
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,167.3
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,119.1
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.74
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.67
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.3
,,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.1
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
,,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
,,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
,,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
,,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
