Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,60.92
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.55
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,88.76
,,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.6
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.37
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.19
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.59
,,2024-03-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,44.0
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,142.8
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,146.5
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,107.9
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.53
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.53
,,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,24.4
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
,,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
,,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.06
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
,,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
,,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,72.49
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.94
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.24
,,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.56
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.82
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.02
,,2024-03-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,34.9
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,105.8
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,98.1
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.02
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.28
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.81
,,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.3
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
,,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
,,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
,,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
,,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.64
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.32
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.41
,,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.17
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.84
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.71
,,2024-03-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,34.9
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.6
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.6
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.9
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.38
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.16
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.71
,,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.71
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
,,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
,,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.33
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
,,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
,,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.82
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.58
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.53
,,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.43
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.4
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.85
,,2024-03-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,42.2
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.6
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,109.7
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.74
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.21
,,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.9
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.06
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
,,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.19
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
,,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.54
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
,,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
,,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.79
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.44
,,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.76
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.21
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.08
,,2024-03-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,39.3
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.6
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,114.0
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.87
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.85
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.5
,,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,31.3
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.29
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
,,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.24
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
,,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.53
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
,,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
,,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
,,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.75
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,76.91
,,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.98
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.36
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.3
,,2024-03-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,35.2
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.4
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.2
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,111.5
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.04
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.73
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.84
,,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.4
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.4
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.55
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
,,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.86
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
,,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.83
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
,,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
,,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.94
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.77
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.22
,,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.02
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.55
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.45
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.54
,,2024-03-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,39.0
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.8
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.7
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,140.3
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.59
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.48
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.43
,,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.8
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
,,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
,,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
,,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
,,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.17
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.49
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,83.33
,,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.72
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.97
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.39
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,38.09
,,2024-03-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,55.9
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.7
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,154.6
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.61
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.27
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.04
,,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,39.0
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,116.8
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
,,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
,,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.9
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.78
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
,,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
,,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.46
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.77
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,97.38
,,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.25
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.27
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.02
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,34.9
,,2024-03-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,46.9
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,142.3
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.81
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.7
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.92
,,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,45.6
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.7
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
,,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
,,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.76
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
,,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
,,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.87
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,90.38
,,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,157.3
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.28
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.25
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.49
,,2024-03-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,39.1
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.9
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.5
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,109.9
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.16
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.89
,,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,57.6
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.3
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
