Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
,,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
,,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.87
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
,,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
,,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.03
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.16
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,87.87
,,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,152.6
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.97
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.94
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.47
,,2024-03-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,32.6
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,91.1
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,94.8
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.9
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.77
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.57
,,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,57.1
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.8
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
,,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
,,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.08
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
,,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
,,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.01
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.59
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,84.88
,,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.17
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.17
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.55
,,2024-03-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.1
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.5
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,108.9
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.05
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.56
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.78
,,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,39.9
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.4
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
,,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
,,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.36
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
,,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
,,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
,,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.33
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.66
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.82
,,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.09
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.15
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.64
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.53
,,2024-03-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,35.0
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.6
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.8
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.8
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.26
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.58
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.67
,,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,45.2
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.2
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
,,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
,,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.64
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
,,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
,,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.92
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.24
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.21
,,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.19
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.62
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.15
,,2024-03-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,33.6
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.4
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.9
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,106.8
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.28
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.92
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.23
,,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,50.2
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,125.2
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
,,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
,,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.76
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
,,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
,,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
,,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.47
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.8
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,75.37
,,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.9
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.16
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.86
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.36
,,2024-03-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,42.2
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,87.5
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.6
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,131.1
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.32
,,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,55.3
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,125.4
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
,,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
,,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.9
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
,,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
,,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
,,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.92
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.44
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,80.95
,,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.04
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.26
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.49
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.01
,,2024-03-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,44.3
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.1
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,122.9
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.07
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.95
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.92
,,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,57.0
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,132.0
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
,,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
,,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
,,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
,,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.72
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.67
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.7
,,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.94
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.25
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.64
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.67
,,2024-03-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,40.5
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.1
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.7
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,128.8
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.21
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.04
,,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,60.4
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,140.0
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
,,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
,,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.48
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
,,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
,,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.64
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.07
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,84.13
,,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.53
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.28
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.32
,,2024-03-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,35.2
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.1
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.6
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,111.4
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.19
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.34
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.31
,,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,50.3
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.4
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
,,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
,,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.43
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
,,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
,,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.15
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.67
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,79.41
,,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.39
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.97
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.96
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.32
,,2024-03-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,34.3
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.4
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.9
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.6
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.29
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.69
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.59
,,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,57.9
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.0
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
,,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
,,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.72
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
,,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
