Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
,,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.11
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.5
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,77.33
,,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.99
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.11
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.69
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.48
,,2024-03-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,39.0
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.1
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.4
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.7
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.38
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.34
,,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,45.8
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.8
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
,,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
,,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.96
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
,,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
,,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.18
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.29
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.61
,,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.49
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.8
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.96
,,2024-03-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,37.5
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,133.2
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.1
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,101.8
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.75
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.56
,,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,49.8
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.1
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.41
,,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
,,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
,,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
,,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
,,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,60.67
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.7
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,79.41
,,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.78
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.8
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.5
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.74
,,2024-03-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.5
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.8
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.2
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.2
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.63
,,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,51.4
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,131.4
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
,,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
,,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
,,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
,,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.75
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.85
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.14
,,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.25
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.28
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.57
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.11
,,2024-03-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,30.6
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.9
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.8
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.42
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.09
,,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,40.0
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.9
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
,,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
,,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
,,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
,,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.66
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.46
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.55
,,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.59
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.88
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.16
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.52
,,2024-03-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,30.9
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.6
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.8
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.56
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.45
,,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.7
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
,,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
,,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
,,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
,,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,13.0
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.98
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.76
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.48
,,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.49
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.1
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.8
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.56
,,2024-03-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,31.3
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.1
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.62
,,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,44.8
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.3
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
,,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
,,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
,,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
,,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.25
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.32
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,76.35
,,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.58
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.58
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.48
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.47
,,2024-03-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,35.5
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.4
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.3
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,116.5
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.01
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.25
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.6
,,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,37.6
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.9
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
,,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
,,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
,,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
,,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.98
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.41
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,78.2
,,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.31
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.82
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.01
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,39.43
,,2024-03-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,52.4
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.8
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,94.2
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,158.7
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.33
,,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,40.7
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.9
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
,,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
,,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.44
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,86.23
,,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.32
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.76
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.66
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,40.06
,,2024-03-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,61.4
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.9
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,162.3
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.72
,,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,51.5
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
,,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
,,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
,,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
,,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.9
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,85.59
,,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.76
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.07
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.03
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.1
,,2024-03-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,33.7
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.4
