Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.4
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.17
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.46
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.86
,,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,44.2
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.4
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
,,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
,,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
,,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
,,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.35
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.94
,,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.64
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.59
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.99
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.4
,,2024-03-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,33.1
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.1
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.4
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.8
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.42
,,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,39.4
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
,,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
,,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
,,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
,,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.85
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.07
,,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.54
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.82
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.18
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.32
,,2024-03-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,30.0
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.2
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.7
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,104.2
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.96
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.21
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.89
,,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.6
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
,,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
,,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
,,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
,,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.66
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.12
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,68.8
,,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.51
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.03
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.62
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.19
,,2024-03-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,37.4
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.1
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.4
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,114.0
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.14
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.82
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.57
,,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,46.6
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.8
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
,,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
,,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
,,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
,,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.71
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.29
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,74.66
,,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.9
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.57
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.45
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.43
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.51
,,2024-03-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.2
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.2
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.3
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.81
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.6
,,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,49.8
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.5
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
,,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
,,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
,,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
,,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.03
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.76
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,70.43
,,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.87
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.91
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.03
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.16
,,2024-03-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,27.3
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,83.7
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.4
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.8
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.24
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.46
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.98
,,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
,,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
,,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
,,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
,,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.31
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.03
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.98
,,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.29
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.81
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.38
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.5
,,2024-03-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,29.5
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,91.1
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.3
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.62
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.54
,,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,44.4
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.1
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.1
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
,,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
,,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
,,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
,,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.16
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.69
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.74
,,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.24
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.28
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.36
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.41
,,2024-03-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,35.8
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.6
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.9
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,119.8
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.77
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.85
,,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,44.4
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
,,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
,,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
,,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
,,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
,,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,10.4
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.66
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.72
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,72.4
,,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.59
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.35
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.81
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.66
,,2024-03-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,34.1
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,99.9
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,112.5
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.6
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.62
,,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,47.1
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.6
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
,,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
,,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
,,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
,,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,10.3
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,62.45
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.78
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,82.89
,,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.18
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.57
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.08
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.74
,,2024-03-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,42.6
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,104.7
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.2
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,147.4
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.48
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.77
,,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,44.4
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.4
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
,,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
,,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
