Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
,,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,10.1
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,58.95
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.21
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,91.78
,,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.96
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.82
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.06
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.33
,,2024-03-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,39.2
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.2
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.3
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,117.2
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.37
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.82
,,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,38.8
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.4
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
,,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
,,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
,,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
,,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,10.0
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.77
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.61
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,70.24
,,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.29
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.21
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.67
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.6
,,2024-03-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,32.3
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.8
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.5
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.0
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.16
,,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,44.6
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.3
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
,,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
,,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
,,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
,,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
,,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.26
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,65.77
,,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.16
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.2
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.58
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.2
,,2024-03-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,26.2
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.41
,,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,41.3
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.0
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
,,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
,,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
,,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
,,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,9.7
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.11
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.03
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.81
,,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.91
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.71
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.57
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
,,2024-03-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,27.2
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.9
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.4
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.9
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.37
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.32
,,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
,,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
,,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
,,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,9.6
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.37
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,66.04
,,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.67
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.52
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.16
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.51
,,2024-03-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.4
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.24
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.88
,,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
,,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
,,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
,,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,9.6
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.59
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,49.04
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.35
,,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.88
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.63
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.25
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.72
,,2024-03-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,22.4
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.8
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.3
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.66
,,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,40.3
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
,,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
,,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
,,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
,,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,9.6
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.97
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.41
,,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.69
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.97
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.08
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.85
,,2024-03-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.7
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.7
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.96
,,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,38.9
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
,,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
,,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
,,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
,,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,9.6
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.34
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.52
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,56.84
,,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.81
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.06
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.38
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.4
,,2024-03-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,27.2
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.2
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.0
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.2
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.71
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.38
,,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,42.7
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.8
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
,,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
,,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
,,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
,,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
,,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.07
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.86
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,62.07
,,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.66
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.57
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.02
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.38
,,2024-03-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,25.6
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.2
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.6
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.9
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.27
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.87
,,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,43.8
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.3
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
,,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
,,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
,,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
,,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,9.4
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.79
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.9
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,61.92
