Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.93
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.42
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.88
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.46
,,2024-03-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,23.8
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.8
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.5
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.19
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.46
,,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.2
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
,,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
,,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
,,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
,,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,9.2
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,51.56
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,44.41
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,56.14
,,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.25
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.54
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.52
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.74
,,2024-03-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.7
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.5
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.92
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.13
,,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
,,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
,,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
,,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
,,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,9.0
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.66
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.03
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,58.1
,,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.86
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.96
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.38
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.55
,,2024-03-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,24.6
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.3
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.1
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.17
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.17
,,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,38.4
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.8
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
,,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
,,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
,,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
,,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,8.9
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,51.45
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,45.82
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.26
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.29
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.74
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.49
,,2024-03-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,27.0
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.4
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.2
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.85
,,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,37.7
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.4
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
,,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
,,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
,,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
,,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
,,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,8.8
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,56.95
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.64
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,60.82
,,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.04
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.75
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.3
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.09
,,2024-03-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,35.9
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.9
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.2
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.56
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.73
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.98
,,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,29.3
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
,,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
,,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
,,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,8.8
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,60.16
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,67.28
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,61.54
,,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.21
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.02
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.83
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.16
,,2024-03-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,27.4
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.6
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.8
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.36
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.49
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.23
,,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,35.3
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
,,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
,,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
,,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
,,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
,,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,8.8
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,56.82
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,58.42
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,66.15
,,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.8
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.05
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.14
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.44
,,2024-03-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,27.3
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.1
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.7
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.82
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.93
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.86
,,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,35.7
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.9
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.5
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
,,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
,,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
,,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,8.7
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,60.99
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,64.74
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,72.66
,,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.64
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.85
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.82
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.83
,,2024-03-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,27.4
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.9
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,93.0
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.2
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.42
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.92
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.61
,,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,36.8
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.9
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.33
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
,,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
,,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
,,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
,,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,8.8
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,64.16
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,65.5
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,70.88
,,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.31
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.01
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.66
,,2024-03-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,29.5
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.7
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.9
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.5
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.59
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.36
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.16
,,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.1
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
,,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
,,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
,,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
,,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
,,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,8.8
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,68.26
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,63.03
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,70.69
,,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.06
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.88
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.9
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.78
,,2024-03-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,37.1
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.7
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,106.4
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.3
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.24
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.64
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.46
,,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,39.7
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.1
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.84
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
