Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
,,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
,,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
,,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,8.9
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,65.95
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,63.71
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,66.28
,,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.79
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.95
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.94
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.88
,,2024-03-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,39.8
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.2
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,117.2
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.42
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.51
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.93
,,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,36.4
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.3
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
,,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
,,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
,,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
,,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,8.8
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,62.07
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,65.57
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,63.3
,,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.99
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.49
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.86
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.35
,,2024-03-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,33.6
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,108.5
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.99
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.84
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.7
,,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,38.3
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.2
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
,,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
,,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
,,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
,,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,8.8
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,61.03
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,57.42
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,62.11
,,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.27
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.55
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.04
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.5
,,2024-03-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,32.5
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,108.7
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.1
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.2
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.34
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.09
,,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,35.7
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.2
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
,,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
,,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
,,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
,,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,8.8
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,57.87
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,52.1
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,62.01
,,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.76
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.88
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.53
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.54
,,2024-03-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.5
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,102.6
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,114.7
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.19
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.41
,,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
,,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
,,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
,,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
,,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,8.8
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.17
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,53.34
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.35
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,67.05
,,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.95
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.54
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.58
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.03
,,2024-03-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,28.9
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.1
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.9
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.94
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.37
,,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,35.3
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
,,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
,,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
,,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
,,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,8.8
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.51
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,49.95
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,59.13
,,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.86
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.66
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.96
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.61
,,2024-03-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,35.6
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.2
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.4
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.53
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.02
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.43
,,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,32.6
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.7
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
,,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
,,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
,,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
,,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
,,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,8.8
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.31
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,54.83
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.13
,,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.22
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.55
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.4
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.1
,,2024-03-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,30.9
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.2
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.1
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.68
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.83
,,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
,,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
,,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
,,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
,,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,8.8
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.74
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,53.4
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,58.35
,,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.3
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.19
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.07
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.36
,,2024-03-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,26.6
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.0
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.4
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.2
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.52
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.58
,,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,34.1
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
,,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
,,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
,,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,8.8
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.16
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,50.49
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.92
,,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.15
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.76
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.93
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.76
,,2024-03-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,32.1
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,86.0
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,88.7
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.43
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.55
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.61
,,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.6
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
,,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
,,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
,,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
,,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,8.9
