Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,56.24
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,50.69
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.11
,,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.9
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.59
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.93
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.4
,,2024-03-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,29.8
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.4
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.6
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.77
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.22
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.36
,,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,30.8
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.7
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
,,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
,,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
,,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,9.0
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.29
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,52.55
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,57.09
,,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.32
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.51
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.5
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.78
,,2024-03-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,30.4
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.2
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.9
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.55
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.37
,,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,32.6
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.7
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
,,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
,,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
,,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
,,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,9.0
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.08
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.54
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,58.22
,,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.65
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.49
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.66
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.99
,,2024-03-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,30.6
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.5
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.3
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.57
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.63
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.69
,,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,35.6
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.8
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
,,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
,,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
,,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
,,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,9.1
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.01
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.51
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,58.65
,,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.29
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.92
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.27
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.1
,,2024-03-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,32.1
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,84.1
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.9
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.67
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.83
,,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,35.9
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.5
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
,,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
,,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
,,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
,,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,9.2
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.8
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.17
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,58.88
,,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.93
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.57
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.69
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.75
,,2024-03-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,28.2
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.1
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.6
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.2
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.51
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.52
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.67
,,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,37.9
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.8
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
,,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
,,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
,,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
,,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,9.3
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.65
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,52.15
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,61.18
,,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.31
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.15
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.53
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.67
,,2024-03-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,42.9
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,124.6
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.7
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.75
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.99
,,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,36.4
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.4
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
,,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
,,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
,,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
,,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,9.4
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,67.07
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,53.54
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.97
,,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.8
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.03
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.18
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.22
,,2024-03-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,41.5
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,113.2
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.0
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.9
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.76
,,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.5
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
,,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
,,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
,,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
,,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,61.12
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.29
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.17
,,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.57
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.83
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.54
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.88
,,2024-03-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,30.0
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.2
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.9
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.9
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.14
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.39
,,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,34.1
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
,,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
,,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
,,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
,,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,9.6
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.99
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.31
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.63
,,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.36
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.76
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.44
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.92
,,2024-03-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,28.7
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,87.0
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.8
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.23
,,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,36.9
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.5
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
,,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
,,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
,,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.37
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.74
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,65.69
,,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.51
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.84
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.1
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.14
,,2024-03-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,33.9
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.7
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,101.6
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.6
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.37
,,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
