Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
,,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
,,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
,,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
,,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,9.9
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.85
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,56.53
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.65
,,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.52
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.38
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.38
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.34
,,2024-03-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,31.0
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.6
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.3
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.88
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.99
,,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,40.5
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
,,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
,,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
,,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
,,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,10.0
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.98
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.82
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,68.16
,,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.06
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.14
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.59
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.88
,,2024-03-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,30.8
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.5
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.6
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.0
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.26
,,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.4
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
,,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
,,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
,,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
,,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,10.2
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.53
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.9
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,74.14
,,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.76
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.14
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.04
,,2024-04-01T23:50:00.000+00:00,feeder,6,N Current (RMS),A,28.5
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.7
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,98.1
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.08
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.54
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.43
,,2024-04-01T23:50:00.000+00:00,feeder,5,N Current (RMS),A,44.9
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.9
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
,,2024-04-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
,,2024-04-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
,,2024-04-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
,,2024-04-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-04-01T23:50:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,57.1
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,57.98
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,66.71
,,2024-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.29
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.22
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.82
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.8
,,2024-04-01T23:40:00.000+00:00,feeder,6,N Current (RMS),A,33.2
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.8
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,116.3
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.1
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.34
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.11
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.13
,,2024-04-01T23:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.5
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
,,2024-04-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
,,2024-04-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
,,2024-04-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
,,2024-04-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
,,2024-04-01T23:40:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,58.37
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,61.21
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,70.12
,,2024-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.93
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.26
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.88
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.15
,,2024-04-01T23:30:00.000+00:00,feeder,6,N Current (RMS),A,37.6
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.7
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,121.1
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.8
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.32
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.61
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.97
,,2024-04-01T23:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
,,2024-04-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
,,2024-04-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
,,2024-04-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
,,2024-04-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-04-01T23:30:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.94
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,67.34
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,69.73
,,2024-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.45
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.82
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.26
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.21
,,2024-04-01T23:20:00.000+00:00,feeder,6,N Current (RMS),A,43.5
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,83.2
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,131.0
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,117.7
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.71
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.86
,,2024-04-01T23:20:00.000+00:00,feeder,5,N Current (RMS),A,37.3
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.9
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
,,2024-04-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
,,2024-04-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
,,2024-04-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
,,2024-04-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-04-01T23:20:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,56.03
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,65.16
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,73.59
,,2024-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.71
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.08
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.87
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.56
,,2024-04-01T23:10:00.000+00:00,feeder,6,N Current (RMS),A,31.9
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.7
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,101.6
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,108.5
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.24
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.6
,,2024-04-01T23:10:00.000+00:00,feeder,5,N Current (RMS),A,43.1
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.9
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
,,2024-04-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
,,2024-04-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
,,2024-04-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
,,2024-04-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-04-01T23:10:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,58.51
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.12
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,79.59
,,2024-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.46
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.17
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.27
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.34
,,2024-04-01T23:00:00.000+00:00,feeder,6,N Current (RMS),A,31.4
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.5
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,102.7
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,111.6
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.94
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.7
,,2024-04-01T23:00:00.000+00:00,feeder,5,N Current (RMS),A,37.4
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
,,2024-04-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
,,2024-04-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
,,2024-04-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
,,2024-04-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
,,2024-04-01T23:00:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,62.5
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,62.53
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,87.02
,,2024-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.08
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.26
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.63
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.15
,,2024-04-01T22:50:00.000+00:00,feeder,6,N Current (RMS),A,36.3
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,89.4
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.8
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.4
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.39
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.34
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.89
,,2024-04-01T22:50:00.000+00:00,feeder,5,N Current (RMS),A,39.8
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.3
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
,,2024-04-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
,,2024-04-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
,,2024-04-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
