Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
,,2024-04-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,,2024-04-01T22:50:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,64.62
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,65.41
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,94.79
,,2024-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.99
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.21
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.94
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.44
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.27
,,2024-04-01T22:40:00.000+00:00,feeder,6,N Current (RMS),A,36.8
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,103.6
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,124.3
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.3
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.44
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.51
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.44
,,2024-04-01T22:40:00.000+00:00,feeder,5,N Current (RMS),A,35.4
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
,,2024-04-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
,,2024-04-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
,,2024-04-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
,,2024-04-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-04-01T22:40:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,66.84
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,71.99
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,85.57
,,2024-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.97
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.44
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.47
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.13
,,2024-04-01T22:30:00.000+00:00,feeder,6,N Current (RMS),A,37.0
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,105.7
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,128.5
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,119.4
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.07
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.95
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.5
,,2024-04-01T22:30:00.000+00:00,feeder,5,N Current (RMS),A,34.5
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
,,2024-04-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
,,2024-04-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
,,2024-04-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
,,2024-04-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-04-01T22:30:00.000+00:00,transformer,,Temperature,C,12.9
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,73.43
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,79.82
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,89.22
,,2024-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.63
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.49
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.14
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.73
,,2024-04-01T22:20:00.000+00:00,feeder,6,N Current (RMS),A,36.0
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,97.1
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,121.0
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,121.4
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.86
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.51
,,2024-04-01T22:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.7
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.44
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
,,2024-04-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
,,2024-04-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
,,2024-04-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
,,2024-04-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-04-01T22:20:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,78.89
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,71.96
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,89.24
,,2024-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.14
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.6
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.86
,,2024-04-01T22:10:00.000+00:00,feeder,6,N Current (RMS),A,35.5
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.1
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,122.7
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,102.6
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.18
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.86
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.86
,,2024-04-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,38.6
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.7
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.37
,,2024-04-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
,,2024-04-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
,,2024-04-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
,,2024-04-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
,,2024-04-01T22:10:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.33
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,75.94
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,70.95
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,89.26
,,2024-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.01
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.07
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.16
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.16
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.74
,,2024-04-01T22:00:00.000+00:00,feeder,6,N Current (RMS),A,34.8
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.2
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,136.5
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,128.1
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.01
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.97
,,2024-04-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,35.9
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.0
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.77
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
,,2024-04-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
,,2024-04-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
,,2024-04-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
,,2024-04-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
,,2024-04-01T22:00:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.93
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,75.54
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,81.65
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,85.89
,,2024-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.26
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.84
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.02
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,33.01
,,2024-04-01T21:50:00.000+00:00,feeder,6,N Current (RMS),A,36.3
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,113.8
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,121.7
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.5
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.11
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.51
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.03
,,2024-04-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
,,2024-04-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
,,2024-04-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
,,2024-04-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
,,2024-04-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-04-01T21:50:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,76.12
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,72.03
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,83.48
,,2024-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.32
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.79
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.99
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.79
,,2024-04-01T21:40:00.000+00:00,feeder,6,N Current (RMS),A,38.7
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,125.4
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,125.8
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,117.0
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.04
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.16
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.46
,,2024-04-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,39.5
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.1
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
,,2024-04-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
,,2024-04-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
,,2024-04-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
,,2024-04-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
,,2024-04-01T21:40:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,74.76
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,73.4
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,83.3
,,2024-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.52
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.16
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.7
,,2024-04-01T21:30:00.000+00:00,feeder,6,N Current (RMS),A,37.0
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,120.5
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,126.4
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,129.4
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.01
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.26
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.1
,,2024-04-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,,2024-04-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
,,2024-04-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
,,2024-04-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
,,2024-04-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-04-01T21:30:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,69.42
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,78.01
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,86.79
,,2024-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.23
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.24
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.8
,,2024-04-01T21:20:00.000+00:00,feeder,6,N Current (RMS),A,38.6
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,123.8
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,134.8
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,130.0
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.79
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.98
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.29
,,2024-04-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,37.9
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
,,2024-04-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
,,2024-04-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
,,2024-04-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
,,2024-04-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
,,2024-04-01T21:20:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.66
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,82.56
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,89.16
,,2024-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.64
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.44
