Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.96
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,41.76
,,2024-04-01T21:10:00.000+00:00,feeder,6,N Current (RMS),A,42.0
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.3
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,145.7
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,170.7
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.38
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.38
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.89
,,2024-04-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,42.3
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.7
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.62
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
,,2024-04-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
,,2024-04-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
,,2024-04-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
,,2024-04-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-04-01T21:10:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,71.84
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,87.25
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,97.86
,,2024-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.89
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.6
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,36.32
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,38.51
,,2024-04-01T21:00:00.000+00:00,feeder,6,N Current (RMS),A,40.0
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,132.8
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,146.9
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,156.5
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.64
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.22
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.99
,,2024-04-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,43.7
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.9
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.57
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
,,2024-04-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
,,2024-04-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
,,2024-04-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
,,2024-04-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-04-01T21:00:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,75.94
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,86.77
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,97.47
,,2024-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.08
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.75
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,33.01
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,33.23
,,2024-04-01T20:50:00.000+00:00,feeder,6,N Current (RMS),A,40.1
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,137.8
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,135.0
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,135.5
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.56
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.04
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.58
,,2024-04-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,38.7
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.4
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
,,2024-04-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
,,2024-04-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
,,2024-04-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,,2024-04-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-04-01T20:50:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,85.23
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,84.59
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,91.7
,,2024-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.96
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.97
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,43.01
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,38.37
,,2024-04-01T20:40:00.000+00:00,feeder,6,N Current (RMS),A,46.4
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,127.2
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,174.2
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,156.5
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.54
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.44
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
,,2024-04-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,39.3
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.6
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.21
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
,,2024-04-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
,,2024-04-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
,,2024-04-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
,,2024-04-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-04-01T20:40:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,74.34
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,101.48
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,98.93
,,2024-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.1
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,44.61
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.4
,,2024-04-01T20:30:00.000+00:00,feeder,6,N Current (RMS),A,54.2
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.1
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,179.9
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,129.3
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.95
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.3
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.41
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.8
,,2024-04-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,38.7
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,136.6
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.13
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,,2024-04-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
,,2024-04-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
,,2024-04-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
,,2024-04-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-01T20:30:00.000+00:00,transformer,,Temperature,C,14.5
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,76.76
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,102.87
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,94.09
,,2024-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,144.1
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.7
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.1
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,39.5
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.62
,,2024-04-01T20:20:00.000+00:00,feeder,6,N Current (RMS),A,47.4
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,132.0
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,160.9
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,133.2
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.58
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.76
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.12
,,2024-04-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,46.9
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.4
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.95
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.06
,,2024-04-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
,,2024-04-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
,,2024-04-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
,,2024-04-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
,,2024-04-01T20:20:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,82.35
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,100.37
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,104.85
,,2024-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.3
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,425.5
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.42
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.25
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,35.84
,,2024-04-01T20:10:00.000+00:00,feeder,6,N Current (RMS),A,40.3
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.5
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,138.8
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,145.3
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.24
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.43
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.89
,,2024-04-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,43.9
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.9
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.29
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.97
,,2024-04-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-04-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
,,2024-04-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
,,2024-04-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
,,2024-04-01T20:10:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,87.21
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,95.89
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,109.31
,,2024-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.9
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.7
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.43
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.07
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,41.25
,,2024-04-01T20:00:00.000+00:00,feeder,6,N Current (RMS),A,44.8
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,144.2
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,130.1
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,167.2
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.46
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.46
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.28
,,2024-04-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,153.7
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.78
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
,,2024-04-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
,,2024-04-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
,,2024-04-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
,,2024-04-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-04-01T20:00:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,92.53
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,98.6
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,109.94
,,2024-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.7
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.2
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.28
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,33.22
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,36.3
,,2024-04-01T19:50:00.000+00:00,feeder,6,N Current (RMS),A,44.6
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,156.4
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,134.7
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,148.3
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.56
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.92
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.03
,,2024-04-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,53.1
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,164.9
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
,,2024-04-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
,,2024-04-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
,,2024-04-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
,,2024-04-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-04-01T19:50:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,95.32
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,93.14
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,110.08
,,2024-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.6
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.2
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,43.97
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,45.77
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,39.88
,,2024-04-01T19:40:00.000+00:00,feeder,6,N Current (RMS),A,45.8
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,177.1
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,183.4
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,160.7
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.26
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.91
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
,,2024-04-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,42.8
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.3
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,148.2
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.14
,,2024-04-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,49.3
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
