Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
,,2024-04-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
,,2024-04-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
,,2024-04-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-04-01T19:40:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,95.25
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,101.93
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,125.46
,,2024-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.5
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,504.6
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.82
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,42.82
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,45.34
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,39.79
,,2024-04-01T19:30:00.000+00:00,feeder,6,N Current (RMS),A,47.6
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,172.7
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,181.7
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,160.1
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.61
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.83
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.94
,,2024-04-01T19:30:00.000+00:00,feeder,5,N Current (RMS),A,41.0
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.7
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,151.9
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.14
,,2024-04-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
,,2024-04-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
,,2024-04-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
,,2024-04-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
,,2024-04-01T19:30:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,91.43
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,105.83
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,121.1
,,2024-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,424.8
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,487.0
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.64
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.43
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,42.53
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,46.73
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,38.7
,,2024-04-01T19:20:00.000+00:00,feeder,6,N Current (RMS),A,49.3
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,172.0
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,187.3
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,156.2
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.38
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.84
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.93
,,2024-04-01T19:20:00.000+00:00,feeder,5,N Current (RMS),A,45.9
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,151.8
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.13
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
,,2024-04-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
,,2024-04-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
,,2024-04-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
,,2024-04-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-04-01T19:20:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,98.63
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,105.98
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,110.13
,,2024-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.4
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.3
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.5
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,51.52
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,46.58
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,47.3
,,2024-04-01T19:10:00.000+00:00,feeder,6,N Current (RMS),A,49.9
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,206.8
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,187.2
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,190.9
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.87
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.49
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.05
,,2024-04-01T19:10:00.000+00:00,feeder,5,N Current (RMS),A,45.8
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,148.4
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
,,2024-04-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
,,2024-04-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
,,2024-04-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
,,2024-04-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,,2024-04-01T19:10:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,103.11
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,99.96
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,118.62
,,2024-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,415.2
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.3
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.2
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.73
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,48.27
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,45.96
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,58.11
,,2024-04-01T19:00:00.000+00:00,feeder,6,N Current (RMS),A,53.6
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,197.6
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,185.1
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,233.8
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.33
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.99
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
,,2024-04-01T19:00:00.000+00:00,feeder,5,N Current (RMS),A,57.3
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,160.6
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.19
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
,,2024-04-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
,,2024-04-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
,,2024-04-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
,,2024-04-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-04-01T19:00:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,102.72
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,97.34
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,127.57
,,2024-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.0
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,514.8
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,39.09
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,35.39
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,55.05
,,2024-04-01T18:50:00.000+00:00,feeder,6,N Current (RMS),A,57.6
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,158.1
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,143.0
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,221.7
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.91
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.18
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.76
,,2024-04-01T18:50:00.000+00:00,feeder,5,N Current (RMS),A,45.5
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,155.5
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.11
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.92
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.73
,,2024-04-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
,,2024-04-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
,,2024-04-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
,,2024-04-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-04-01T18:50:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,98.33
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,93.46
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,129.92
,,2024-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.7
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,523.0
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,45.48
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.74
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,55.99
,,2024-04-01T18:40:00.000+00:00,feeder,6,N Current (RMS),A,58.4
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,182.8
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,135.9
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,225.6
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.23
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.93
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.02
,,2024-04-01T18:40:00.000+00:00,feeder,5,N Current (RMS),A,34.7
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.8
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,140.4
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.99
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
,,2024-04-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
,,2024-04-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
,,2024-04-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
,,2024-04-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
,,2024-04-01T18:40:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,105.78
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,102.34
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,130.54
,,2024-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.7
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.3
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,525.1
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,43.18
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,46.87
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,57.76
,,2024-04-01T18:30:00.000+00:00,feeder,6,N Current (RMS),A,49.8
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,174.9
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,190.3
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,232.7
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.54
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.97
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.88
,,2024-04-01T18:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,136.5
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.49
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
,,2024-04-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,48.9
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
,,2024-04-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
,,2024-04-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
,,2024-04-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
,,2024-04-01T18:30:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,99.12
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,116.89
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,131.73
,,2024-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.8
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,469.5
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,531.0
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,43.15
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,42.83
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,51.62
,,2024-04-01T18:20:00.000+00:00,feeder,6,N Current (RMS),A,44.9
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,176.1
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,174.8
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,209.7
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.02
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.98
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.73
,,2024-04-01T18:20:00.000+00:00,feeder,5,N Current (RMS),A,62.2
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,180.0
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.02
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
,,2024-04-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
,,2024-04-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
,,2024-04-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
,,2024-04-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
,,2024-04-01T18:20:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,101.42
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,101.38
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,130.25
,,2024-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.0
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.7
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,530.8
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,52.87
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.6
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,56.44
,,2024-04-01T18:10:00.000+00:00,feeder,6,N Current (RMS),A,58.4
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,214.7
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,146.0
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,229.4
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.54
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.47
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.42
,,2024-04-01T18:10:00.000+00:00,feeder,5,N Current (RMS),A,65.1
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.3
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,185.1
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
,,2024-04-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
,,2024-04-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
,,2024-04-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
,,2024-04-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
,,2024-04-01T18:10:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
