Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,105.42
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,98.74
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,135.64
,,2024-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.7
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.6
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.9
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,552.8
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.72
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,40.26
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,44.62
,,2024-04-01T18:00:00.000+00:00,feeder,6,N Current (RMS),A,38.8
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,162.5
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,164.6
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,181.9
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.56
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.46
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.53
,,2024-04-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,30.1
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.7
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.7
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
,,2024-04-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
,,2024-04-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
,,2024-04-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
,,2024-04-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,,2024-04-01T18:00:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,95.99
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.1
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,105.01
,,2024-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.9
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.6
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.4
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,33.9
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,37.88
,,2024-04-01T17:50:00.000+00:00,feeder,6,N Current (RMS),A,44.2
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,167.5
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,138.2
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,154.1
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.63
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.54
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.62
,,2024-04-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
,,2024-04-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
,,2024-04-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
,,2024-04-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
,,2024-04-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-01T17:50:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,108.17
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.81
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,102.65
,,2024-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.5
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.5
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.88
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.45
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.48
,,2024-04-01T17:40:00.000+00:00,feeder,6,N Current (RMS),A,39.5
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,142.3
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,116.6
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,147.9
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.48
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.89
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.67
,,2024-04-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.6
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.63
,,2024-04-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
,,2024-04-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
,,2024-04-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
,,2024-04-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-04-01T17:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,96.88
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.27
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,95.7
,,2024-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.2
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.0
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.24
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.2
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.82
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,38.48
,,2024-04-01T17:30:00.000+00:00,feeder,6,N Current (RMS),A,42.2
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,120.2
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,122.1
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,159.1
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.53
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.66
,,2024-04-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.64
,,2024-04-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.27
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
,,2024-04-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
,,2024-04-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
,,2024-04-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-04-01T17:30:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,84.68
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,92.22
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.06
,,2024-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.9
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.62
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.59
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,37.73
,,2024-04-01T17:20:00.000+00:00,feeder,6,N Current (RMS),A,39.8
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,125.5
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,125.1
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,154.8
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.07
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.2
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.22
,,2024-04-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
,,2024-04-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
,,2024-04-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
,,2024-04-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
,,2024-04-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,,2024-04-01T17:20:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.12
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,89.33
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.95
,,2024-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.12
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.06
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.43
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.97
,,2024-04-01T17:10:00.000+00:00,feeder,6,N Current (RMS),A,44.6
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,126.9
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,144.5
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,119.2
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.98
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.58
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.84
,,2024-04-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.44
,,2024-04-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
,,2024-04-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
,,2024-04-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
,,2024-04-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
,,2024-04-01T17:10:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.69
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,89.45
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.52
,,2024-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.12
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,40.95
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.79
,,2024-04-01T17:00:00.000+00:00,feeder,6,N Current (RMS),A,43.7
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,131.9
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,166.0
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,133.7
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.08
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.75
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
,,2024-04-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,24.8
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.09
,,2024-04-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,47.9
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
,,2024-04-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
,,2024-04-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,,2024-04-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-04-01T17:00:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,87.64
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,95.72
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,93.49
,,2024-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.9
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.96
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,40.88
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,35.73
,,2024-04-01T16:50:00.000+00:00,feeder,6,N Current (RMS),A,40.5
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,110.7
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,166.3
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,145.2
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.68
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.73
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.43
,,2024-04-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.1
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.67
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
,,2024-04-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
,,2024-04-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
,,2024-04-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
,,2024-04-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-04-01T16:50:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.58
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,105.81
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.57
,,2024-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.5
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.43
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,40.64
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.16
,,2024-04-01T16:40:00.000+00:00,feeder,6,N Current (RMS),A,41.4
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,104.9
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,164.6
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,146.7
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.68
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.8
,,2024-04-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
,,2024-04-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
,,2024-04-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
,,2024-04-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
,,2024-04-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-04-01T16:40:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,81.97
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,104.69
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,83.44
,,2024-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.4
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.52
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,38.27
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,38.79
,,2024-04-01T16:30:00.000+00:00,feeder,6,N Current (RMS),A,37.8
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,109.3
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,155.4
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,157.3
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.47
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.18
,,2024-04-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
