Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.88
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
,,2024-04-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
,,2024-04-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
,,2024-04-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
,,2024-04-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
,,2024-04-01T16:30:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,80.32
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,102.54
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,85.31
,,2024-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.2
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.97
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,37.58
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,34.88
,,2024-04-01T16:20:00.000+00:00,feeder,6,N Current (RMS),A,38.1
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,153.0
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,141.7
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.75
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.11
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.05
,,2024-04-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,19.2
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
,,2024-04-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
,,2024-04-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
,,2024-04-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
,,2024-04-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
,,2024-04-01T16:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,75.94
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,93.72
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.02
,,2024-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.9
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.27
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.75
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,42.63
,,2024-04-01T16:10:00.000+00:00,feeder,6,N Current (RMS),A,44.1
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,127.0
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,109.8
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,172.1
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.89
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.16
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
,,2024-04-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
,,2024-04-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
,,2024-04-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
,,2024-04-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
,,2024-04-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-04-01T16:10:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.14
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.15
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,84.37
,,2024-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.98
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.39
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,37.85
,,2024-04-01T16:00:00.000+00:00,feeder,6,N Current (RMS),A,42.2
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,121.9
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,93.0
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,152.2
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.8
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.35
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.79
,,2024-04-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
,,2024-04-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
,,2024-04-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
,,2024-04-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
,,2024-04-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
,,2024-04-01T16:00:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.81
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.73
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,76.45
,,2024-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.52
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.21
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,33.97
,,2024-04-01T15:50:00.000+00:00,feeder,6,N Current (RMS),A,42.5
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,139.6
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.2
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,137.0
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.96
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.82
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
,,2024-04-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
,,2024-04-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
,,2024-04-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
,,2024-04-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
,,2024-04-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
,,2024-04-01T15:50:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.74
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.25
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.14
,,2024-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.75
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.1
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.01
,,2024-04-01T15:40:00.000+00:00,feeder,6,N Current (RMS),A,39.1
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,113.1
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.2
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,125.1
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.94
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.34
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.64
,,2024-04-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
,,2024-04-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
,,2024-04-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
,,2024-04-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
,,2024-04-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
,,2024-04-01T15:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.09
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.62
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.65
,,2024-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.12
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.38
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.24
,,2024-04-01T15:30:00.000+00:00,feeder,6,N Current (RMS),A,36.5
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.0
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.6
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,122.4
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.33
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.29
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.71
,,2024-04-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
,,2024-04-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
,,2024-04-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
,,2024-04-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
,,2024-04-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
,,2024-04-01T15:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.32
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.22
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,74.63
,,2024-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.86
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.78
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,35.83
,,2024-04-01T15:20:00.000+00:00,feeder,6,N Current (RMS),A,37.9
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,108.6
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,97.6
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,143.7
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.77
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.63
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.68
,,2024-04-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,22.8
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.3
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
,,2024-04-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
,,2024-04-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
,,2024-04-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
,,2024-04-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
,,2024-04-01T15:20:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.19
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.09
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,79.35
,,2024-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.05
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.95
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.68
,,2024-04-01T15:10:00.000+00:00,feeder,6,N Current (RMS),A,41.3
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,121.1
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,88.1
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,128.4
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.53
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.91
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.82
,,2024-04-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,25.2
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
,,2024-04-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.65
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
,,2024-04-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
,,2024-04-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
,,2024-04-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-04-01T15:10:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.16
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.17
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.85
,,2024-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.51
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.09
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.77
,,2024-04-01T15:00:00.000+00:00,feeder,6,N Current (RMS),A,42.0
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,127.0
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.7
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,113.7
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.05
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.34
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.45
,,2024-04-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
,,2024-04-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.42
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
,,2024-04-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
,,2024-04-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
