Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
,,2024-04-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-04-01T15:00:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.88
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.94
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.86
,,2024-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.84
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.8
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.74
,,2024-04-01T14:50:00.000+00:00,feeder,6,N Current (RMS),A,36.6
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,109.5
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.4
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,128.3
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.86
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.21
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.5
,,2024-04-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
,,2024-04-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.8
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
,,2024-04-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
,,2024-04-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
,,2024-04-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
,,2024-04-01T14:50:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.68
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.79
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,72.51
,,2024-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.78
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.28
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.38
,,2024-04-01T14:40:00.000+00:00,feeder,6,N Current (RMS),A,40.6
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,136.6
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.0
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,145.8
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.67
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.03
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.16
,,2024-04-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,17.9
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.71
,,2024-04-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
,,2024-04-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
,,2024-04-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
,,2024-04-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,40.3
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-04-01T14:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,85.21
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.16
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,86.52
,,2024-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.52
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.29
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.79
,,2024-04-01T14:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,123.1
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.2
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,116.3
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.84
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.48
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.78
,,2024-04-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
,,2024-04-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
,,2024-04-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
,,2024-04-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.28
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
,,2024-04-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,76.3
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-04-01T14:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,83.94
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.82
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,76.98
,,2024-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.71
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.73
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.07
,,2024-04-01T14:20:00.000+00:00,feeder,6,N Current (RMS),A,38.0
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,112.1
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,97.6
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.7
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.33
,,2024-04-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
,,2024-04-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
,,2024-04-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
,,2024-04-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.53
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
,,2024-04-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,77.4
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-04-01T14:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,87.56
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.32
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.68
,,2024-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.1
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.74
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.33
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,33.51
,,2024-04-01T14:10:00.000+00:00,feeder,6,N Current (RMS),A,37.0
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,124.1
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,118.4
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,136.2
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.3
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.95
,,2024-04-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
,,2024-04-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
,,2024-04-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
,,2024-04-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.61
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
,,2024-04-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,56.0
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,,2024-04-01T14:10:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,80.5
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.42
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,76.24
,,2024-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.51
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.4
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.28
,,2024-04-01T14:00:00.000+00:00,feeder,6,N Current (RMS),A,36.4
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,119.0
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,108.3
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,125.5
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.42
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.63
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.94
,,2024-04-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.94
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
,,2024-04-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
,,2024-04-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.62
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
,,2024-04-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
,,2024-04-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
,,2024-04-01T14:00:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.85
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.74
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.44
,,2024-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.98
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.72
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.9
,,2024-04-01T13:50:00.000+00:00,feeder,6,N Current (RMS),A,40.3
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,132.5
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,114.2
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,104.3
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.89
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.44
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.99
,,2024-04-01T13:50:00.000+00:00,feeder,5,N Current (RMS),A,19.3
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.57
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
,,2024-04-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
,,2024-04-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.09
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
,,2024-04-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
,,2024-04-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-04-01T13:50:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.79
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.86
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.31
,,2024-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.22
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,37.4
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.41
,,2024-04-01T13:40:00.000+00:00,feeder,6,N Current (RMS),A,52.0
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,133.7
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,149.7
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.5
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.71
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.24
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.55
,,2024-04-01T13:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.95
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
,,2024-04-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
,,2024-04-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.16
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
,,2024-04-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
,,2024-04-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,,2024-04-01T13:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.5
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.33
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.93
,,2024-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,43.58
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,48.36
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.81
,,2024-04-01T13:30:00.000+00:00,feeder,6,N Current (RMS),A,71.5
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,174.9
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,194.9
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.3
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.7
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.9
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.26
,,2024-04-01T13:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.44
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
,,2024-04-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
,,2024-04-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.32
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
,,2024-04-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
,,2024-04-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-04-01T13:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.03
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.94
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.65
,,2024-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.26
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,42.77
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.98
,,2024-04-01T13:20:00.000+00:00,feeder,6,N Current (RMS),A,45.0
