Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,119.1
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,173.0
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,117.8
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.66
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.69
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.09
,,2024-04-01T13:20:00.000+00:00,feeder,5,N Current (RMS),A,20.8
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
,,2024-04-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
,,2024-04-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.22
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
,,2024-04-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
,,2024-04-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
,,2024-04-01T13:20:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.92
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.74
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.06
,,2024-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.84
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,40.16
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.99
,,2024-04-01T13:10:00.000+00:00,feeder,6,N Current (RMS),A,39.9
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,136.2
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,162.1
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,121.1
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.13
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.91
,,2024-04-01T13:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.35
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
,,2024-04-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
,,2024-04-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.67
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
,,2024-04-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
,,2024-04-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-04-01T13:10:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,60.77
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.16
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.75
,,2024-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.26
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,46.13
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.87
,,2024-04-01T13:00:00.000+00:00,feeder,6,N Current (RMS),A,61.2
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,134.2
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,184.6
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.6
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.12
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.93
,,2024-04-01T13:00:00.000+00:00,feeder,5,N Current (RMS),A,20.9
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
,,2024-04-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
,,2024-04-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.44
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
,,2024-04-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
,,2024-04-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
,,2024-04-01T13:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.08
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.62
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.91
,,2024-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.16
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.92
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.43
,,2024-04-01T12:50:00.000+00:00,feeder,6,N Current (RMS),A,44.2
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,122.2
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,110.8
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.3
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.03
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.62
,,2024-04-01T12:50:00.000+00:00,feeder,5,N Current (RMS),A,30.4
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
,,2024-04-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.63
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
,,2024-04-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.05
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
,,2024-04-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
,,2024-04-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-04-01T12:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.15
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.39
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.14
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.59
,,2024-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.51
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.64
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.18
,,2024-04-01T12:40:00.000+00:00,feeder,6,N Current (RMS),A,59.9
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,150.5
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.6
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.37
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.13
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.46
,,2024-04-01T12:40:00.000+00:00,feeder,5,N Current (RMS),A,36.6
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.5
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
,,2024-04-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.35
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
,,2024-04-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.18
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
,,2024-04-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
,,2024-04-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
,,2024-04-01T12:40:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.69
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.1
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.59
,,2024-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.59
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,30.1
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.14
,,2024-04-01T12:30:00.000+00:00,feeder,6,N Current (RMS),A,57.4
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,120.9
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,127.2
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.3
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.87
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.7
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.64
,,2024-04-01T12:30:00.000+00:00,feeder,5,N Current (RMS),A,25.7
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
,,2024-04-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,,2024-04-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
,,2024-04-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
,,2024-04-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
,,2024-04-01T12:30:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,70.21
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.82
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,67.02
,,2024-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.73
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.54
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.19
,,2024-04-01T12:20:00.000+00:00,feeder,6,N Current (RMS),A,39.9
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,112.9
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,120.7
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.1
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.7
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.34
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.97
,,2024-04-01T12:20:00.000+00:00,feeder,5,N Current (RMS),A,33.3
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.7
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.45
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
,,2024-04-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
,,2024-04-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
,,2024-04-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
,,2024-04-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-04-01T12:20:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,71.91
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.32
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,76.68
,,2024-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.85
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.66
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.85
,,2024-04-01T12:10:00.000+00:00,feeder,6,N Current (RMS),A,34.9
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.6
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,106.2
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,117.5
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.67
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.15
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.28
,,2024-04-01T12:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
,,2024-04-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
,,2024-04-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
,,2024-04-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
,,2024-04-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-04-01T12:10:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.31
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.18
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,71.73
,,2024-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.22
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,38.19
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.87
,,2024-04-01T12:00:00.000+00:00,feeder,6,N Current (RMS),A,47.0
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,131.8
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,153.7
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,112.9
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.44
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.54
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.41
,,2024-04-01T12:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
,,2024-04-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
,,2024-04-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
,,2024-04-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
,,2024-04-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,,2024-04-01T12:00:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,78.52
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,85.46
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.02
,,2024-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.76
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,34.5
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,33.21
,,2024-04-01T11:50:00.000+00:00,feeder,6,N Current (RMS),A,42.6
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,122.2
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,139.5
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,139.5
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.51
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.21
,,2024-04-01T11:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
,,2024-04-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
,,2024-04-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
