Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
,,2024-04-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
,,2024-04-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-04-01T11:50:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,75.46
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.46
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,86.53
,,2024-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.08
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.83
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.34
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,38.69
,,2024-04-01T11:40:00.000+00:00,feeder,6,N Current (RMS),A,33.8
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,122.2
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,143.2
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,156.8
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.77
,,2024-04-01T11:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
,,2024-04-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
,,2024-04-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
,,2024-04-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
,,2024-04-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-04-01T11:40:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,75.55
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,81.96
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,85.45
,,2024-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.17
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.37
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,40.21
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,35.49
,,2024-04-01T11:30:00.000+00:00,feeder,6,N Current (RMS),A,38.5
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.5
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,162.2
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,143.8
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.91
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.15
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.31
,,2024-04-01T11:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
,,2024-04-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
,,2024-04-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
,,2024-04-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
,,2024-04-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
,,2024-04-01T11:30:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,67.24
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,92.67
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,80.57
,,2024-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.15
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.13
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,40.91
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.37
,,2024-04-01T11:20:00.000+00:00,feeder,6,N Current (RMS),A,47.6
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,112.9
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,165.4
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,133.1
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.59
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.07
,,2024-04-01T11:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.7
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
,,2024-04-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.58
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
,,2024-04-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,49.3
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
,,2024-04-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
,,2024-04-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,,2024-04-01T11:20:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,66.47
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,101.19
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,84.73
,,2024-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.8
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.37
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.31
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,37.15
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,32.96
,,2024-04-01T11:10:00.000+00:00,feeder,6,N Current (RMS),A,45.6
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,101.1
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,151.8
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,134.5
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.91
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.24
,,2024-04-01T11:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.9
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.45
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
,,2024-04-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
,,2024-04-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,47.7
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
,,2024-04-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
,,2024-04-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-04-01T11:10:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,75.22
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,109.87
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,89.17
,,2024-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,444.5
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.27
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,49.41
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.6
,,2024-04-01T11:00:00.000+00:00,feeder,6,N Current (RMS),A,63.6
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,100.7
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,200.4
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,123.7
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.26
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.39
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
,,2024-04-01T11:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
,,2024-04-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
,,2024-04-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
,,2024-04-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
,,2024-04-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-04-01T11:00:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,76.29
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,111.42
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,87.31
,,2024-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.5
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.94
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,39.94
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,35.19
,,2024-04-01T10:50:00.000+00:00,feeder,6,N Current (RMS),A,37.3
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,129.4
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,162.3
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,142.1
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.38
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.57
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.26
,,2024-04-01T10:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
,,2024-04-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
,,2024-04-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
,,2024-04-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
,,2024-04-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-04-01T10:50:00.000+00:00,transformer,,Temperature,C,14.5
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.6
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,96.86
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,87.5
,,2024-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.3
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.3
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.29
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.43
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,44.53
,,2024-04-01T10:40:00.000+00:00,feeder,6,N Current (RMS),A,47.0
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,111.7
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,125.4
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,180.2
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.63
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.45
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.83
,,2024-04-01T10:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
,,2024-04-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
,,2024-04-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
,,2024-04-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
,,2024-04-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-04-01T10:40:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,78.83
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.46
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,94.12
,,2024-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.41
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.33
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.37
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.44
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,42.74
,,2024-04-01T10:30:00.000+00:00,feeder,6,N Current (RMS),A,47.5
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,135.5
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.5
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,174.9
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.38
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.26
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.54
,,2024-04-01T10:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
,,2024-04-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
,,2024-04-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
,,2024-04-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
,,2024-04-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
,,2024-04-01T10:30:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,84.48
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,81.86
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,93.92
,,2024-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.29
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.95
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.36
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,39.07
,,2024-04-01T10:20:00.000+00:00,feeder,6,N Current (RMS),A,47.3
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,100.2
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,104.2
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,160.9
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.06
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.12
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.68
,,2024-04-01T10:20:00.000+00:00,feeder,5,N Current (RMS),A,19.3
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.8
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.13
,,2024-04-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
,,2024-04-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
,,2024-04-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
,,2024-04-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
,,2024-04-01T10:20:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,71.52
