Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.64
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,90.65
,,2024-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.6
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.47
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.25
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.23
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,42.46
,,2024-04-01T10:10:00.000+00:00,feeder,6,N Current (RMS),A,51.2
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.2
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,107.9
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,172.5
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.93
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.4
,,2024-04-01T10:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.01
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
,,2024-04-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,45.1
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.1
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
,,2024-04-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
,,2024-04-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
,,2024-04-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
,,2024-04-01T10:10:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.72
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.68
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,92.76
,,2024-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.2
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.23
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.24
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.02
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.2
,,2024-04-01T10:00:00.000+00:00,feeder,6,N Current (RMS),A,33.5
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.3
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.0
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.3
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.15
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.23
,,2024-04-01T10:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
,,2024-04-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
,,2024-04-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
,,2024-04-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
,,2024-04-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
,,2024-04-01T10:00:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,67.25
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.17
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.14
,,2024-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.37
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.48
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.21
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.23
,,2024-04-01T09:50:00.000+00:00,feeder,6,N Current (RMS),A,28.6
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,112.7
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,98.7
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,122.3
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.32
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.74
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.25
,,2024-04-01T09:50:00.000+00:00,feeder,5,N Current (RMS),A,28.4
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
,,2024-04-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
,,2024-04-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
,,2024-04-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-04-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-01T09:50:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,69.43
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.66
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.88
,,2024-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.96
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.23
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.96
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.63
,,2024-04-01T09:40:00.000+00:00,feeder,6,N Current (RMS),A,28.8
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.3
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,94.0
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,108.0
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.66
,,2024-04-01T09:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
,,2024-04-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
,,2024-04-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
,,2024-04-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
,,2024-04-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-04-01T09:40:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.51
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.2
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.71
,,2024-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.15
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.11
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.74
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.75
,,2024-04-01T09:30:00.000+00:00,feeder,6,N Current (RMS),A,27.5
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.9
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,81.4
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.7
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.72
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.39
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.97
,,2024-04-01T09:30:00.000+00:00,feeder,5,N Current (RMS),A,25.9
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
,,2024-04-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
,,2024-04-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
,,2024-04-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
,,2024-04-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,,2024-04-01T09:30:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.18
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.13
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.9
,,2024-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.94
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.73
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.15
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.08
,,2024-04-01T09:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.2
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,95.4
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,110.2
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.44
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.54
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.35
,,2024-04-01T09:20:00.000+00:00,feeder,5,N Current (RMS),A,31.4
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.1
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
,,2024-04-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
,,2024-04-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
,,2024-04-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
,,2024-04-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-04-01T09:20:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.13
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.29
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.16
,,2024-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.99
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.54
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.79
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,35.06
,,2024-04-01T09:10:00.000+00:00,feeder,6,N Current (RMS),A,36.6
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.6
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,109.8
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,142.5
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.08
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.18
,,2024-04-01T09:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
,,2024-04-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.98
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
,,2024-04-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
,,2024-04-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
,,2024-04-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
,,2024-04-01T09:10:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,64.28
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,78.84
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,87.93
,,2024-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.97
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.88
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.03
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.57
,,2024-04-01T09:00:00.000+00:00,feeder,6,N Current (RMS),A,31.6
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.2
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.0
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,123.5
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.1
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.13
,,2024-04-01T09:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
,,2024-04-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.16
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
,,2024-04-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,46.7
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
,,2024-04-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-04-01T09:00:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,61.1
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,79.41
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,75.56
,,2024-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.75
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.63
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.47
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.24
,,2024-04-01T08:50:00.000+00:00,feeder,6,N Current (RMS),A,31.9
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.6
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.0
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,115.1
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.39
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.9
,,2024-04-01T08:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.8
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
,,2024-04-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.9
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
,,2024-04-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,53.6
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
,,2024-04-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
,,2024-04-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
,,2024-04-01T08:50:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.43
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.95
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.11
,,2024-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.29
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.68
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.61
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.3
,,2024-04-01T08:40:00.000+00:00,feeder,6,N Current (RMS),A,29.8
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.6
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,108.6
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,114.1
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.24
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.41
,,2024-04-01T08:40:00.000+00:00,feeder,5,N Current (RMS),A,36.3
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
