Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.31
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
,,2024-04-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,57.5
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
,,2024-04-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
,,2024-04-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
,,2024-04-01T08:40:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.45
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,82.58
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.1
,,2024-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.6
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.24
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.5
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.69
,,2024-04-01T08:30:00.000+00:00,feeder,6,N Current (RMS),A,34.5
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,118.5
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.1
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,117.0
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.19
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.67
,,2024-04-01T08:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
,,2024-04-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
,,2024-04-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
,,2024-04-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
,,2024-04-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
,,2024-04-01T08:30:00.000+00:00,transformer,,Temperature,C,13.0
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.7
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.74
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,74.74
,,2024-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.3
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.59
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.87
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.07
,,2024-04-01T08:20:00.000+00:00,feeder,6,N Current (RMS),A,30.6
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.9
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,104.2
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,106.4
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.26
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.53
,,2024-04-01T08:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
,,2024-04-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
,,2024-04-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
,,2024-04-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
,,2024-04-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-04-01T08:20:00.000+00:00,transformer,,Temperature,C,12.9
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.05
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.77
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.78
,,2024-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.77
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.03
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.15
,,2024-04-01T08:10:00.000+00:00,feeder,6,N Current (RMS),A,34.0
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.5
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.3
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.62
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.49
,,2024-04-01T08:10:00.000+00:00,feeder,5,N Current (RMS),A,25.9
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,,2024-04-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
,,2024-04-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
,,2024-04-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
,,2024-04-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-04-01T08:10:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.52
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.69
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,64.65
,,2024-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.53
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.87
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.6
,,2024-04-01T08:00:00.000+00:00,feeder,6,N Current (RMS),A,36.0
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.0
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.7
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.82
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.89
,,2024-04-01T08:00:00.000+00:00,feeder,5,N Current (RMS),A,26.1
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
,,2024-04-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
,,2024-04-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
,,2024-04-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
,,2024-04-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-04-01T08:00:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.32
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.76
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.5
,,2024-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.83
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.26
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.55
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.19
,,2024-04-01T07:50:00.000+00:00,feeder,6,N Current (RMS),A,26.1
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.4
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.1
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.1
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.9
,,2024-04-01T07:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
,,2024-04-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
,,2024-04-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
,,2024-04-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
,,2024-04-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,,2024-04-01T07:50:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.84
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.73
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.88
,,2024-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.04
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.68
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.15
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.05
,,2024-04-01T07:40:00.000+00:00,feeder,6,N Current (RMS),A,28.1
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.9
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.46
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
,,2024-04-01T07:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
,,2024-04-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
,,2024-04-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
,,2024-04-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
,,2024-04-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
,,2024-04-01T07:40:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.7
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.86
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.97
,,2024-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.03
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.76
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.45
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.33
,,2024-04-01T07:30:00.000+00:00,feeder,6,N Current (RMS),A,29.4
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.0
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.24
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.24
,,2024-04-01T07:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
,,2024-04-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
,,2024-04-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
,,2024-04-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
,,2024-04-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
,,2024-04-01T07:30:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.83
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.14
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.01
,,2024-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.71
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.26
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.28
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.16
,,2024-04-01T07:20:00.000+00:00,feeder,6,N Current (RMS),A,25.6
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.1
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.9
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.7
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.94
,,2024-04-01T07:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
,,2024-04-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
,,2024-04-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
,,2024-04-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
,,2024-04-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-04-01T07:20:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.1
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.31
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.05
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.94
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.04
,,2024-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.65
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.49
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.84
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.4
,,2024-04-01T07:10:00.000+00:00,feeder,6,N Current (RMS),A,29.5
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,87.2
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.6
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.04
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.7
,,2024-04-01T07:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
,,2024-04-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
,,2024-04-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-04-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
,,2024-04-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
