Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-01T07:10:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.89
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.97
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.88
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.9
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.52
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.23
,,2024-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.01
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.27
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.17
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.19
,,2024-04-01T07:00:00.000+00:00,feeder,6,N Current (RMS),A,28.0
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.6
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.4
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.31
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.68
,,2024-04-01T07:00:00.000+00:00,feeder,5,N Current (RMS),A,32.1
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.1
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
,,2024-04-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
,,2024-04-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
,,2024-04-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
,,2024-04-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-04-01T07:00:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.24
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.04
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,,2024-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.31
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.42
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.17
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.77
,,2024-04-01T06:50:00.000+00:00,feeder,6,N Current (RMS),A,24.0
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.6
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.3
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.15
,,2024-04-01T06:50:00.000+00:00,feeder,5,N Current (RMS),A,32.9
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.9
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
,,2024-04-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
,,2024-04-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
,,2024-04-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
,,2024-04-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-04-01T06:50:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.65
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.05
,,2024-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.78
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.21
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.7
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.37
,,2024-04-01T06:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.9
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.29
,,2024-04-01T06:40:00.000+00:00,feeder,5,N Current (RMS),A,37.3
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
,,2024-04-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
,,2024-04-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
,,2024-04-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
,,2024-04-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,,2024-04-01T06:40:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.47
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.91
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.9
,,2024-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.61
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.94
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.18
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.86
,,2024-04-01T06:30:00.000+00:00,feeder,6,N Current (RMS),A,25.1
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.7
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.8
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.8
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.36
,,2024-04-01T06:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
,,2024-04-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
,,2024-04-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
,,2024-04-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
,,2024-04-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-04-01T06:30:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.89
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.07
,,2024-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.04
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.01
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.23
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.8
,,2024-04-01T06:20:00.000+00:00,feeder,6,N Current (RMS),A,21.9
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.3
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.58
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.78
,,2024-04-01T06:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
,,2024-04-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
,,2024-04-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
,,2024-04-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
,,2024-04-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-04-01T06:20:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.18
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.51
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.58
,,2024-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.96
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.48
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.98
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.52
,,2024-04-01T06:10:00.000+00:00,feeder,6,N Current (RMS),A,23.6
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.9
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.7
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.89
,,2024-04-01T06:10:00.000+00:00,feeder,5,N Current (RMS),A,28.4
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
,,2024-04-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
,,2024-04-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
,,2024-04-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
,,2024-04-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-01T06:10:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.31
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.59
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,,2024-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.56
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.95
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.08
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.42
,,2024-04-01T06:00:00.000+00:00,feeder,6,N Current (RMS),A,29.6
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.0
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.9
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.5
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.32
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.35
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.83
,,2024-04-01T06:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.9
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
,,2024-04-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
,,2024-04-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
,,2024-04-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
,,2024-04-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-04-01T06:00:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.61
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.2
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,65.45
,,2024-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.38
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.66
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.76
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.24
,,2024-04-01T05:50:00.000+00:00,feeder,6,N Current (RMS),A,42.7
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.8
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,91.7
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,125.4
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.22
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.56
,,2024-04-01T05:50:00.000+00:00,feeder,5,N Current (RMS),A,36.1
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
,,2024-04-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
,,2024-04-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
,,2024-04-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
,,2024-04-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-04-01T05:50:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.48
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.56
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,74.04
,,2024-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.02
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.25
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.21
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,38.54
,,2024-04-01T05:40:00.000+00:00,feeder,6,N Current (RMS),A,54.7
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.8
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.4
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,155.2
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.17
,,2024-04-01T05:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
,,2024-04-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
,,2024-04-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
,,2024-04-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
,,2024-04-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-04-01T05:40:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.57
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,83.3
,,2024-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.52
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.9
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.66
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.86
,,2024-04-01T05:30:00.000+00:00,feeder,6,N Current (RMS),A,26.8
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.3
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.1
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.3
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.68
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
