Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.87
,,2024-04-01T05:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.81
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
,,2024-04-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
,,2024-04-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
,,2024-04-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
,,2024-04-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-01T05:30:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,56.22
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.14
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,54.11
,,2024-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.26
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.72
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.84
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.11
,,2024-04-01T05:20:00.000+00:00,feeder,6,N Current (RMS),A,26.1
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,84.7
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.1
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.74
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.54
,,2024-04-01T05:20:00.000+00:00,feeder,5,N Current (RMS),A,21.1
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.06
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
,,2024-04-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
,,2024-04-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-04-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
,,2024-04-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-04-01T05:20:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,59.37
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.95
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,50.07
,,2024-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.26
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.47
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.31
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.65
,,2024-04-01T05:10:00.000+00:00,feeder,6,N Current (RMS),A,24.1
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,76.8
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.8
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.57
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.35
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
,,2024-04-01T05:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
,,2024-04-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
,,2024-04-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
,,2024-04-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
,,2024-04-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-01T05:10:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,56.93
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.32
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.78
,,2024-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.65
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.81
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.94
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.84
,,2024-04-01T05:00:00.000+00:00,feeder,6,N Current (RMS),A,23.5
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,73.5
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.98
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.74
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
,,2024-04-01T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
,,2024-04-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
,,2024-04-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-04-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
,,2024-04-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-01T05:00:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,55.99
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.96
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.23
,,2024-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.91
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.09
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.99
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.1
,,2024-04-01T04:50:00.000+00:00,feeder,6,N Current (RMS),A,23.3
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.59
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.53
,,2024-04-01T04:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
,,2024-04-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
,,2024-04-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
,,2024-04-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
,,2024-04-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-04-01T04:50:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.36
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,45.33
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.29
,,2024-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.94
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.85
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.52
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.61
,,2024-04-01T04:40:00.000+00:00,feeder,6,N Current (RMS),A,23.5
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.4
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.6
,,2024-04-01T04:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,,2024-04-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
,,2024-04-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
,,2024-04-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
,,2024-04-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
,,2024-04-01T04:40:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,55.3
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.38
,,2024-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.4
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.91
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.2
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.89
,,2024-04-01T04:30:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.3
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.6
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.36
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.25
,,2024-04-01T04:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
,,2024-04-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
,,2024-04-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,,2024-04-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
,,2024-04-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-04-01T04:30:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,56.2
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.82
,,2024-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.37
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.12
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.93
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.56
,,2024-04-01T04:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.4
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.12
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.54
,,2024-04-01T04:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
,,2024-04-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
,,2024-04-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
,,2024-04-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
,,2024-04-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-04-01T04:20:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,59.79
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.63
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.59
,,2024-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.9
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.49
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.8
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.24
,,2024-04-01T04:10:00.000+00:00,feeder,6,N Current (RMS),A,22.5
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,76.7
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.2
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.12
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.73
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.5
,,2024-04-01T04:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
,,2024-04-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
,,2024-04-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
,,2024-04-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
,,2024-04-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-01T04:10:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,60.96
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.2
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,55.55
,,2024-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.83
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.82
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.42
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.27
,,2024-04-01T04:00:00.000+00:00,feeder,6,N Current (RMS),A,24.6
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.0
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,78.9
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.8
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.33
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.56
,,2024-04-01T04:00:00.000+00:00,feeder,5,N Current (RMS),A,22.2
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
,,2024-04-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
,,2024-04-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
,,2024-04-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
