Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
,,2024-04-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-04-01T04:00:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,55.45
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,55.68
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.52
,,2024-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.24
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.92
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.64
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.85
,,2024-04-01T03:50:00.000+00:00,feeder,6,N Current (RMS),A,26.2
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.2
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.6
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.03
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.52
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.89
,,2024-04-01T03:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
,,2024-04-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
,,2024-04-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
,,2024-04-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
,,2024-04-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-04-01T03:50:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.59
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,58.74
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,58.1
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.54
,,2024-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.99
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.96
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.79
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.89
,,2024-04-01T03:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.4
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.2
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.1
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.35
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.27
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.19
,,2024-04-01T03:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
,,2024-04-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
,,2024-04-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
,,2024-04-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
,,2024-04-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-04-01T03:40:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.37
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,61.88
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,58.96
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,53.75
,,2024-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.11
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.68
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.39
,,2024-04-01T03:30:00.000+00:00,feeder,6,N Current (RMS),A,26.9
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.5
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.1
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.7
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.72
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
,,2024-04-01T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
,,2024-04-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
,,2024-04-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
,,2024-04-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
,,2024-04-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-04-01T03:30:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.5
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,65.91
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,59.2
,,2024-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.28
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.16
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.54
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.1
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.61
,,2024-04-01T03:20:00.000+00:00,feeder,6,N Current (RMS),A,25.8
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.9
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.21
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.97
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.37
,,2024-04-01T03:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
,,2024-04-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
,,2024-04-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
,,2024-04-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-01T03:20:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,58.77
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,60.3
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.32
,,2024-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.23
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.63
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.25
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.86
,,2024-04-01T03:10:00.000+00:00,feeder,6,N Current (RMS),A,33.0
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,106.5
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.7
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.36
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.35
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.22
,,2024-04-01T03:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
,,2024-04-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
,,2024-04-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
,,2024-04-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
,,2024-04-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
,,2024-04-01T03:10:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,57.63
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,63.04
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,60.68
,,2024-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.9
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.47
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.74
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
,,2024-04-01T03:00:00.000+00:00,feeder,6,N Current (RMS),A,51.8
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,155.6
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.05
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.71
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.08
,,2024-04-01T03:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
,,2024-04-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
,,2024-04-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
,,2024-04-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
,,2024-04-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-04-01T03:00:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,63.27
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,53.7
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,74.51
,,2024-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.85
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.91
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.35
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.52
,,2024-04-01T02:50:00.000+00:00,feeder,6,N Current (RMS),A,45.2
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.6
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.0
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,136.6
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.14
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.1
,,2024-04-01T02:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
,,2024-04-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
,,2024-04-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
,,2024-04-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
,,2024-04-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-04-01T02:50:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,57.31
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.89
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,65.22
,,2024-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.0
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.95
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.3
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.06
,,2024-04-01T02:40:00.000+00:00,feeder,6,N Current (RMS),A,25.6
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.1
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.2
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.3
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.56
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.55
,,2024-04-01T02:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
,,2024-04-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
,,2024-04-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
,,2024-04-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
,,2024-04-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-01T02:40:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.36
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,54.65
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.82
,,2024-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.08
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.48
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.8
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.92
,,2024-04-01T02:30:00.000+00:00,feeder,6,N Current (RMS),A,26.3
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,73.5
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.0
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.17
,,2024-04-01T02:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
,,2024-04-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
,,2024-04-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
,,2024-04-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
,,2024-04-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-04-01T02:30:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.93
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,54.18
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,51.69
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.68
,,2024-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.67
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
