Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.48
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.51
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.06
,,2024-04-01T02:20:00.000+00:00,feeder,6,N Current (RMS),A,25.8
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.5
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.3
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.68
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
,,2024-04-01T02:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
,,2024-04-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
,,2024-04-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
,,2024-04-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
,,2024-04-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-01T02:20:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.01
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.87
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,52.5
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
,,2024-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.25
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.03
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.41
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.29
,,2024-04-01T02:10:00.000+00:00,feeder,6,N Current (RMS),A,29.3
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.3
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,83.4
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.34
,,2024-04-01T02:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
,,2024-04-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,,2024-04-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-04-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
,,2024-04-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-01T02:10:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.38
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.8
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.09
,,2024-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.04
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.49
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.51
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.58
,,2024-04-01T02:00:00.000+00:00,feeder,6,N Current (RMS),A,25.8
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.7
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.3
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.03
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
,,2024-04-01T02:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
,,2024-04-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
,,2024-04-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
,,2024-04-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
,,2024-04-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-04-01T02:00:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.89
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,52.17
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.33
,,2024-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.8
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.49
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.27
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.44
,,2024-04-01T01:50:00.000+00:00,feeder,6,N Current (RMS),A,28.2
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,68.3
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.4
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.71
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.55
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.78
,,2024-04-01T01:50:00.000+00:00,feeder,5,N Current (RMS),A,14.7
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
,,2024-04-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
,,2024-04-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
,,2024-04-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
,,2024-04-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-04-01T01:50:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.28
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,55.53
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.99
,,2024-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.36
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.09
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.11
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.59
,,2024-04-01T01:40:00.000+00:00,feeder,6,N Current (RMS),A,24.6
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.5
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.5
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
,,2024-04-01T01:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
,,2024-04-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
,,2024-04-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
,,2024-04-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
,,2024-04-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-04-01T01:40:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,51.76
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,58.33
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.13
,,2024-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.17
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.62
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.93
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.75
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.42
,,2024-04-01T01:30:00.000+00:00,feeder,6,N Current (RMS),A,30.0
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.5
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.5
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
,,2024-04-01T01:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
,,2024-04-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
,,2024-04-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
,,2024-04-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
,,2024-04-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-01T01:30:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.5
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,57.06
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.5
,,2024-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.31
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.51
,,2024-04-01T01:20:00.000+00:00,feeder,6,N Current (RMS),A,28.8
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.8
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.95
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.39
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.64
,,2024-04-01T01:20:00.000+00:00,feeder,5,N Current (RMS),A,17.9
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
,,2024-04-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
,,2024-04-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
,,2024-04-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-04-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-04-01T01:20:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.46
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.43
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.04
,,2024-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.85
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.43
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.48
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.91
,,2024-04-01T01:10:00.000+00:00,feeder,6,N Current (RMS),A,27.2
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.3
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.87
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.18
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.29
,,2024-04-01T01:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
,,2024-04-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
,,2024-04-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
,,2024-04-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
,,2024-04-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-04-01T01:10:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,52.45
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.83
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.02
,,2024-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.84
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.07
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.52
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.49
,,2024-04-01T01:00:00.000+00:00,feeder,6,N Current (RMS),A,35.3
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.1
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,110.3
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.8
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.91
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.65
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
,,2024-04-01T01:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
,,2024-04-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
,,2024-04-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-04-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
,,2024-04-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-04-01T01:00:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,60.21
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.69
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,54.18
,,2024-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.08
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.58
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,38.02
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.92
,,2024-04-01T00:50:00.000+00:00,feeder,6,N Current (RMS),A,50.0
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.2
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,152.9
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.87
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.49
,,2024-04-01T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.9
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
,,2024-04-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
