Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
,,2024-04-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
,,2024-04-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
,,2024-04-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-04-01T00:50:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,57.44
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,72.98
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,54.12
,,2024-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.03
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.27
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.28
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.78
,,2024-04-01T00:40:00.000+00:00,feeder,6,N Current (RMS),A,47.3
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.6
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,143.4
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.69
,,2024-04-01T00:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
,,2024-04-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
,,2024-04-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
,,2024-04-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
,,2024-04-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-01T00:40:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,59.17
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,67.66
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,52.42
,,2024-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.91
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.89
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.95
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.86
,,2024-04-01T00:30:00.000+00:00,feeder,6,N Current (RMS),A,27.1
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.6
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.7
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.91
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.47
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.02
,,2024-04-01T00:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
,,2024-04-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
,,2024-04-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
,,2024-04-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
,,2024-04-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
,,2024-04-01T00:30:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.85
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,53.27
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.32
,,2024-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.84
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.03
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.37
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.55
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.23
,,2024-04-01T00:20:00.000+00:00,feeder,6,N Current (RMS),A,27.9
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,84.6
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.9
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.1
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.47
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.71
,,2024-04-01T00:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
,,2024-04-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
,,2024-04-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-04-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
,,2024-04-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-04-01T00:20:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,61.4
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.38
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,57.07
,,2024-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.75
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.2
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.77
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.05
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.37
,,2024-04-01T00:10:00.000+00:00,feeder,6,N Current (RMS),A,33.3
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.6
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.6
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.33
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.63
,,2024-04-01T00:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
,,2024-04-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
,,2024-04-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
,,2024-04-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
,,2024-04-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-01T00:10:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,58.77
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,54.74
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.93
,,2024-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.46
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.97
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.9
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.35
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.31
,,2024-04-01T00:00:00.000+00:00,feeder,6,N Current (RMS),A,31.9
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.3
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,88.0
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.95
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.06
,,2024-04-01T00:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
,,2024-04-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
,,2024-04-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
,,2024-04-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
,,2024-04-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-04-01T00:00:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,57.94
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,58.83
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.44
,,2024-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.44
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.74
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.86
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.04
,,2024-04-02T23:50:00.000+00:00,feeder,6,N Current (RMS),A,33.2
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.9
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.2
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.6
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.76
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.44
,,2024-04-02T23:50:00.000+00:00,feeder,5,N Current (RMS),A,39.9
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
,,2024-04-02T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
,,2024-04-02T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
,,2024-04-02T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
,,2024-04-02T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-04-02T23:50:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.51
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,54.33
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,66.12
,,2024-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.41
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.38
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.93
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.4
,,2024-04-02T23:40:00.000+00:00,feeder,6,N Current (RMS),A,32.1
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.3
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.1
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.5
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.18
,,2024-04-02T23:40:00.000+00:00,feeder,5,N Current (RMS),A,39.0
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.6
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
,,2024-04-02T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
,,2024-04-02T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
,,2024-04-02T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
,,2024-04-02T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-04-02T23:40:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,54.58
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,58.59
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,64.31
,,2024-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.88
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.35
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.22
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.5
,,2024-04-02T23:30:00.000+00:00,feeder,6,N Current (RMS),A,43.6
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.7
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,135.0
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.9
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.45
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.01
,,2024-04-02T23:30:00.000+00:00,feeder,5,N Current (RMS),A,45.0
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.9
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
,,2024-04-02T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
,,2024-04-02T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
,,2024-04-02T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
,,2024-04-02T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-04-02T23:30:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.09
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,66.2
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,68.92
,,2024-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.49
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.77
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.94
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.62
,,2024-04-02T23:20:00.000+00:00,feeder,6,N Current (RMS),A,32.7
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,83.8
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,94.9
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,101.4
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.77
,,2024-04-02T23:20:00.000+00:00,feeder,5,N Current (RMS),A,44.9
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.2
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
,,2024-04-02T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
,,2024-04-02T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
,,2024-04-02T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
,,2024-04-02T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,,2024-04-02T23:20:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
