Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.39
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,57.75
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,70.22
,,2024-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.49
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.75
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.52
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.23
,,2024-04-02T23:10:00.000+00:00,feeder,6,N Current (RMS),A,37.2
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.5
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,103.3
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,118.0
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.36
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.27
,,2024-04-02T23:10:00.000+00:00,feeder,5,N Current (RMS),A,42.9
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.4
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
,,2024-04-02T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
,,2024-04-02T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
,,2024-04-02T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
,,2024-04-02T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
,,2024-04-02T23:10:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.36
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,60.29
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,73.7
,,2024-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.67
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.34
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.4
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.76
,,2024-04-02T23:00:00.000+00:00,feeder,6,N Current (RMS),A,32.3
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.8
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.3
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.1
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.79
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
,,2024-04-02T23:00:00.000+00:00,feeder,5,N Current (RMS),A,43.7
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
,,2024-04-02T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
,,2024-04-02T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
,,2024-04-02T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
,,2024-04-02T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-04-02T23:00:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.25
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,56.97
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,72.3
,,2024-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.65
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.13
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.07
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.56
,,2024-04-02T22:50:00.000+00:00,feeder,6,N Current (RMS),A,34.9
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.1
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.4
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,119.3
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.78
,,2024-04-02T22:50:00.000+00:00,feeder,5,N Current (RMS),A,44.6
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.0
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
,,2024-04-02T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
,,2024-04-02T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
,,2024-04-02T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
,,2024-04-02T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,,2024-04-02T22:50:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.76
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,59.47
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,81.68
,,2024-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.27
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.92
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.98
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.55
,,2024-04-02T22:40:00.000+00:00,feeder,6,N Current (RMS),A,33.4
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.3
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,101.4
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,115.4
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.08
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.71
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.18
,,2024-04-02T22:40:00.000+00:00,feeder,5,N Current (RMS),A,47.3
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,120.5
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
,,2024-04-02T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
,,2024-04-02T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
,,2024-04-02T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
,,2024-04-02T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,,2024-04-02T22:40:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,56.23
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,61.29
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,81.53
,,2024-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.79
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.87
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.28
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.5
,,2024-04-02T22:30:00.000+00:00,feeder,6,N Current (RMS),A,34.6
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,99.0
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,119.6
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.05
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.78
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.84
,,2024-04-02T22:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.8
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
,,2024-04-02T22:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
,,2024-04-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
,,2024-04-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
,,2024-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
,,2024-04-02T22:30:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,60.53
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,62.9
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,87.83
,,2024-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.51
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.44
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.43
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.31
,,2024-04-02T22:20:00.000+00:00,feeder,6,N Current (RMS),A,34.6
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,105.7
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,103.4
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,122.8
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.62
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.26
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.69
,,2024-04-02T22:20:00.000+00:00,feeder,5,N Current (RMS),A,44.8
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.3
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.58
,,2024-04-02T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
,,2024-04-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
,,2024-04-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
,,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,,2024-04-02T22:20:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,79.37
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.66
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,93.26
,,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.14
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.6
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.91
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.57
,,2024-04-02T22:10:00.000+00:00,feeder,6,N Current (RMS),A,35.8
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.5
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,101.8
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,128.3
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.2
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.89
,,2024-04-02T22:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.7
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
,,2024-04-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
,,2024-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
,,2024-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
,,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-04-02T22:10:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,78.4
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.58
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,87.52
,,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.38
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.32
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.07
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,35.41
,,2024-04-02T22:00:00.000+00:00,feeder,6,N Current (RMS),A,39.9
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,108.5
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,98.5
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,144.3
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.46
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.79
,,2024-04-02T22:00:00.000+00:00,feeder,5,N Current (RMS),A,38.3
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.9
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
,,2024-04-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
,,2024-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
,,2024-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
,,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,,2024-04-02T22:00:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,65.62
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,86.72
,,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.57
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.15
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.43
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,38.33
,,2024-04-02T21:50:00.000+00:00,feeder,6,N Current (RMS),A,39.7
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,107.4
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,110.9
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,154.9
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.75
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.85
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.55
,,2024-04-02T21:50:00.000+00:00,feeder,5,N Current (RMS),A,40.8
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.4
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
,,2024-04-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
,,2024-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
,,2024-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
,,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
,,2024-04-02T21:50:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.83
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,71.07
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,91.34
,,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.54
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.78
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.03
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,48.66
,,2024-04-02T21:40:00.000+00:00,feeder,6,N Current (RMS),A,54.3
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,117.7
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,113.1
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,196.7
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.4
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.05
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.85
,,2024-04-02T21:40:00.000+00:00,feeder,5,N Current (RMS),A,39.6
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.6
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
