Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
,,2024-04-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
,,2024-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
,,2024-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
,,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
,,2024-04-02T21:40:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,73.91
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,72.11
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,101.89
,,2024-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.4
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,30.4
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.29
,,2024-04-02T21:30:00.000+00:00,feeder,6,N Current (RMS),A,40.1
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,108.9
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,124.2
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,129.6
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.79
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.35
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.15
,,2024-04-02T21:30:00.000+00:00,feeder,5,N Current (RMS),A,32.2
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.4
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
,,2024-04-02T21:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
,,2024-04-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
,,2024-04-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,,2024-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-04-02T21:30:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,80.63
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,81.27
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,86.7
,,2024-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.64
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.88
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.45
,,2024-04-02T21:20:00.000+00:00,feeder,6,N Current (RMS),A,41.6
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.7
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,134.5
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,121.0
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.02
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.49
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.5
,,2024-04-02T21:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.3
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,131.4
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
,,2024-04-02T21:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
,,2024-04-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
,,2024-04-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
,,2024-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-04-02T21:20:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.08
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,82.25
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,87.71
,,2024-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.91
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.69
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.46
,,2024-04-02T21:10:00.000+00:00,feeder,6,N Current (RMS),A,37.4
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,103.6
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,113.6
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,121.3
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.01
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.75
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.57
,,2024-04-02T21:10:00.000+00:00,feeder,5,N Current (RMS),A,45.9
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.7
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
,,2024-04-02T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
,,2024-04-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
,,2024-04-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
,,2024-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-04-02T21:10:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,71.04
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,79.52
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,94.74
,,2024-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.82
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.67
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.94
,,2024-04-02T21:00:00.000+00:00,feeder,6,N Current (RMS),A,37.4
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.3
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,112.3
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,125.8
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.24
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.23
,,2024-04-02T21:00:00.000+00:00,feeder,5,N Current (RMS),A,49.5
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,153.3
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
,,2024-04-02T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
,,2024-04-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
,,2024-04-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
,,2024-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
,,2024-04-02T21:00:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,71.67
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,82.45
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,99.94
,,2024-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.9
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.71
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.76
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.07
,,2024-04-02T20:50:00.000+00:00,feeder,6,N Current (RMS),A,42.1
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,97.8
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,112.4
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,138.5
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.98
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.89
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.33
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.17
,,2024-04-02T20:50:00.000+00:00,feeder,5,N Current (RMS),A,58.3
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,168.6
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.73
,,2024-04-02T20:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
,,2024-04-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
,,2024-04-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
,,2024-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
,,2024-04-02T20:50:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.98
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,85.18
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,113.56
,,2024-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,166.1
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.8
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.4
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.36
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.16
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.56
,,2024-04-02T20:40:00.000+00:00,feeder,6,N Current (RMS),A,37.9
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,113.2
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,110.3
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,128.5
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.02
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.92
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.35
,,2024-04-02T20:40:00.000+00:00,feeder,5,N Current (RMS),A,45.0
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,145.4
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.37
,,2024-04-02T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
,,2024-04-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
,,2024-04-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
,,2024-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
,,2024-04-02T20:40:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,77.11
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,83.92
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,106.15
,,2024-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.18
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.04
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,34.47
,,2024-04-02T20:30:00.000+00:00,feeder,6,N Current (RMS),A,40.2
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,127.6
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,146.2
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,140.5
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.52
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.89
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.78
,,2024-04-02T20:30:00.000+00:00,feeder,5,N Current (RMS),A,47.2
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.4
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.85
,,2024-04-02T20:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.58
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
,,2024-04-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
,,2024-04-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
,,2024-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-04-02T20:30:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,84.91
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,90.97
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,106.34
,,2024-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.5
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.68
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,42.8
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,35.71
,,2024-04-02T20:20:00.000+00:00,feeder,6,N Current (RMS),A,47.7
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,106.5
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,172.1
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,145.4
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.54
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.04
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.09
,,2024-04-02T20:20:00.000+00:00,feeder,5,N Current (RMS),A,44.0
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.3
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
,,2024-04-02T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
,,2024-04-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
,,2024-04-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
,,2024-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-04-02T20:20:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,83.92
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,95.42
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,102.25
,,2024-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.6
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.2
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.84
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.24
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,43.98
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,37.53
,,2024-04-02T20:10:00.000+00:00,feeder,6,N Current (RMS),A,46.3
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,137.6
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,177.4
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,153.3
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.36
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.28
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.3
,,2024-04-02T20:10:00.000+00:00,feeder,5,N Current (RMS),A,42.8
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.5
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
,,2024-04-02T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
,,2024-04-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
,,2024-04-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
