Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
,,2024-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,,2024-04-02T20:10:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,85.31
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,101.14
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,97.6
,,2024-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.4
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.6
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.41
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,40.79
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,38.47
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,47.61
,,2024-04-02T20:00:00.000+00:00,feeder,6,N Current (RMS),A,43.9
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,165.6
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,156.9
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,192.8
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.31
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.72
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.45
,,2024-04-02T20:00:00.000+00:00,feeder,5,N Current (RMS),A,43.6
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,139.2
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
,,2024-04-02T20:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
,,2024-04-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
,,2024-04-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
,,2024-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-04-02T20:00:00.000+00:00,transformer,,Temperature,C,12.8
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,90.18
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,96.61
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,114.26
,,2024-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.1
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.3
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.29
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.46
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.24
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,43.53
,,2024-04-02T19:50:00.000+00:00,feeder,6,N Current (RMS),A,43.8
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,137.5
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,151.4
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,176.7
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.95
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.34
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.45
,,2024-04-02T19:50:00.000+00:00,feeder,5,N Current (RMS),A,47.6
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.4
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,151.1
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.81
,,2024-04-02T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
,,2024-04-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
,,2024-04-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
,,2024-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
,,2024-04-02T19:50:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,91.1
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,95.3
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,115.19
,,2024-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.8
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,466.9
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.22
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.32
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.33
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,38.79
,,2024-04-02T19:40:00.000+00:00,feeder,6,N Current (RMS),A,40.2
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,144.1
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,142.7
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,157.2
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.32
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.88
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
,,2024-04-02T19:40:00.000+00:00,feeder,5,N Current (RMS),A,40.7
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,140.5
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.58
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.51
,,2024-04-02T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
,,2024-04-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
,,2024-04-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
,,2024-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
,,2024-04-02T19:40:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,95.98
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,94.16
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,113.14
,,2024-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,456.4
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.21
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.58
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,35.13
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,42.71
,,2024-04-02T19:30:00.000+00:00,feeder,6,N Current (RMS),A,40.3
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,153.0
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,142.6
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,172.9
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.48
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.35
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.9
,,2024-04-02T19:30:00.000+00:00,feeder,5,N Current (RMS),A,42.8
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.5
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.82
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.48
,,2024-04-02T19:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
,,2024-04-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
,,2024-04-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
,,2024-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-04-02T19:30:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,93.07
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,103.62
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,123.0
,,2024-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.5
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,496.4
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.7
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.15
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.49
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,37.56
,,2024-04-02T19:20:00.000+00:00,feeder,6,N Current (RMS),A,39.7
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,136.5
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,135.9
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,152.8
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.24
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.93
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.8
,,2024-04-02T19:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.2
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.51
,,2024-04-02T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
,,2024-04-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
,,2024-04-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
,,2024-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,,2024-04-02T19:20:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,88.97
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,92.94
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,111.35
,,2024-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.7
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,451.7
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.99
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.78
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,45.99
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,38.1
,,2024-04-02T19:10:00.000+00:00,feeder,6,N Current (RMS),A,50.7
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,138.8
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,185.2
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,153.4
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.7
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.13
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.88
,,2024-04-02T19:10:00.000+00:00,feeder,5,N Current (RMS),A,38.4
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.62
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
,,2024-04-02T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
,,2024-04-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
,,2024-04-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
,,2024-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
,,2024-04-02T19:10:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,88.97
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,108.1
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,108.07
,,2024-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,434.6
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.5
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.01
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,47.7
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,40.84
,,2024-04-02T19:00:00.000+00:00,feeder,6,N Current (RMS),A,52.6
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,123.4
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,192.1
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,164.8
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.74
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.97
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.75
,,2024-04-02T19:00:00.000+00:00,feeder,5,N Current (RMS),A,32.3
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,139.4
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.51
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
,,2024-04-02T19:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
,,2024-04-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
,,2024-04-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
,,2024-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
,,2024-04-02T19:00:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,95.26
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,118.59
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,113.75
,,2024-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,477.0
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.8
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.22
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,33.3
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,38.53
,,2024-04-02T18:50:00.000+00:00,feeder,6,N Current (RMS),A,41.0
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,144.2
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,135.4
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,155.7
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.08
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.01
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.48
,,2024-04-02T18:50:00.000+00:00,feeder,5,N Current (RMS),A,37.7
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,146.5
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.38
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
,,2024-04-02T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
,,2024-04-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
,,2024-04-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
,,2024-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
,,2024-04-02T18:50:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,98.21
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,103.72
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,112.02
,,2024-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.4
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.8
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.6
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,40.87
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,34.47
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,41.71
,,2024-04-02T18:40:00.000+00:00,feeder,6,N Current (RMS),A,45.1
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,166.4
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,141.2
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,170.5
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.18
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.11
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.07
,,2024-04-02T18:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.1
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,137.9
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.26
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
,,2024-04-02T18:40:00.000+00:00,feeder,4,N Current (RMS),A,56.2
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.9
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.07
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
,,2024-04-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,42.7
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
,,2024-04-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
,,2024-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
,,2024-04-02T18:40:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,100.49
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,122.04
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,110.38
,,2024-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.5
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,494.7
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.2
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.49
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,48.74
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,46.23
,,2024-04-02T18:30:00.000+00:00,feeder,6,N Current (RMS),A,45.4
