Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,165.7
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,199.0
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,188.2
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.21
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.71
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.75
,,2024-04-02T18:30:00.000+00:00,feeder,5,N Current (RMS),A,39.9
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,157.3
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.3
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
,,2024-04-02T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.65
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,,2024-04-02T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
,,2024-04-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
,,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
,,2024-04-02T18:30:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,109.9
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,122.0
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,121.38
,,2024-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.0
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,496.4
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,494.5
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,39.01
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,38.7
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,42.85
,,2024-04-02T18:20:00.000+00:00,feeder,6,N Current (RMS),A,40.5
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,159.8
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,157.8
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,174.9
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.27
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.45
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.81
,,2024-04-02T18:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.7
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,161.5
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.62
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
,,2024-04-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
,,2024-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
,,2024-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
,,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
,,2024-04-02T18:20:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,106.03
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,109.96
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,126.82
,,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,431.7
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.9
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,516.4
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,41.33
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,48.38
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,41.82
,,2024-04-02T18:10:00.000+00:00,feeder,6,N Current (RMS),A,44.0
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,169.2
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,196.9
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,171.0
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.65
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.98
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.96
,,2024-04-02T18:10:00.000+00:00,feeder,5,N Current (RMS),A,41.8
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.3
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,154.1
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.81
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.42
,,2024-04-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,54.0
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.2
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
,,2024-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
,,2024-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
,,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
,,2024-04-02T18:10:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,106.54
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,114.9
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,134.04
,,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.3
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,465.4
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,544.7
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.38
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,50.14
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,43.76
,,2024-04-02T18:00:00.000+00:00,feeder,6,N Current (RMS),A,44.3
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,176.1
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,201.9
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,176.8
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.85
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.91
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.98
,,2024-04-02T18:00:00.000+00:00,feeder,5,N Current (RMS),A,50.4
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.1
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,156.9
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.65
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.82
,,2024-04-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
,,2024-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
,,2024-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
,,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
,,2024-04-02T18:00:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,105.17
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,116.83
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,134.77
,,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.9
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,470.3
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,543.0
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,46.49
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,32.15
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,44.31
,,2024-04-02T17:50:00.000+00:00,feeder,6,N Current (RMS),A,48.9
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,189.3
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,131.7
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,181.3
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.94
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.55
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.62
,,2024-04-02T17:50:00.000+00:00,feeder,5,N Current (RMS),A,45.2
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,141.1
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.38
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.57
,,2024-04-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.89
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
,,2024-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
,,2024-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
,,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
,,2024-04-02T17:50:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,108.03
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,102.01
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,125.87
,,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.9
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.4
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,513.8
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,42.32
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.72
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.06
,,2024-04-02T17:40:00.000+00:00,feeder,6,N Current (RMS),A,50.9
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,172.2
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,121.7
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,147.3
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.24
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.59
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.37
,,2024-04-02T17:40:00.000+00:00,feeder,5,N Current (RMS),A,30.7
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.9
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.56
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.59
,,2024-04-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
,,2024-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
,,2024-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
,,2024-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-04-02T17:40:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,105.12
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,96.14
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,100.09
,,2024-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.4
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.2
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.0
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.17
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.65
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,38.01
,,2024-04-02T17:30:00.000+00:00,feeder,6,N Current (RMS),A,46.3
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,167.7
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,132.8
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,154.4
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.24
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.94
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.65
,,2024-04-02T17:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.39
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
,,2024-04-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.33
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
,,2024-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
,,2024-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
,,2024-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
,,2024-04-02T17:30:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,103.16
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,99.96
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,102.1
,,2024-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.0
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.6
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.06
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.7
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.5
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,40.63
,,2024-04-02T17:20:00.000+00:00,feeder,6,N Current (RMS),A,42.3
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,149.7
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,123.8
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,164.8
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.93
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.73
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.02
,,2024-04-02T17:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
,,2024-04-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.08
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
,,2024-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
,,2024-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
,,2024-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-04-02T17:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,99.72
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.96
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,101.03
,,2024-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.31
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.73
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.43
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,37.89
,,2024-04-02T17:10:00.000+00:00,feeder,6,N Current (RMS),A,41.7
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,141.3
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.7
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,153.2
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.73
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.88
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.46
,,2024-04-02T17:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
,,2024-04-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.7
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
,,2024-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
,,2024-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
,,2024-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-04-02T17:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,93.37
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.67
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.52
,,2024-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.6
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.91
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.56
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.1
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,34.27
,,2024-04-02T17:00:00.000+00:00,feeder,6,N Current (RMS),A,44.8
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,152.5
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,118.1
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,139.4
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.61
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.64
,,2024-04-02T17:00:00.000+00:00,feeder,5,N Current (RMS),A,18.4
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
,,2024-04-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
,,2024-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
