Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
,,2024-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
,,2024-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-04-02T17:00:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,93.78
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,84.87
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,85.87
,,2024-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.9
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.18
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,39.45
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,28.5
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.54
,,2024-04-02T16:50:00.000+00:00,feeder,6,N Current (RMS),A,48.5
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,160.9
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,116.2
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,141.2
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.13
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.07
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.95
,,2024-04-02T16:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.45
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
,,2024-04-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
,,2024-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
,,2024-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
,,2024-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
,,2024-04-02T16:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,96.84
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.35
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.94
,,2024-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.02
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.63
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.15
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.63
,,2024-04-02T16:40:00.000+00:00,feeder,6,N Current (RMS),A,48.0
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,154.0
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.5
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,139.9
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.56
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.17
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.88
,,2024-04-02T16:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
,,2024-04-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
,,2024-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
,,2024-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
,,2024-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-04-02T16:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,96.89
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.46
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,86.52
,,2024-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.7
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,45.38
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.67
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,40.51
,,2024-04-02T16:30:00.000+00:00,feeder,6,N Current (RMS),A,54.0
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,183.3
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.2
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,163.5
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.9
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.57
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.87
,,2024-04-02T16:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.3
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
,,2024-04-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
,,2024-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
,,2024-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
,,2024-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-04-02T16:30:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,107.03
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.3
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,96.85
,,2024-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,430.3
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,42.68
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.71
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,33.03
,,2024-04-02T16:20:00.000+00:00,feeder,6,N Current (RMS),A,58.2
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,174.9
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,102.5
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,135.6
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.79
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.52
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.34
,,2024-04-02T16:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.64
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
,,2024-04-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
,,2024-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
,,2024-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
,,2024-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-04-02T16:20:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,102.09
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.44
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,85.21
,,2024-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.7
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,44.97
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.23
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,36.75
,,2024-04-02T16:10:00.000+00:00,feeder,6,N Current (RMS),A,55.8
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,182.3
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,136.6
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,153.3
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.03
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.09
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.37
,,2024-04-02T16:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.54
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
,,2024-04-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
,,2024-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
,,2024-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
,,2024-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-04-02T16:10:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,99.79
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,86.45
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,88.98
,,2024-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.7
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,40.99
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.4
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,42.88
,,2024-04-02T16:00:00.000+00:00,feeder,6,N Current (RMS),A,51.4
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,166.6
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,121.1
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,176.7
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.25
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.08
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.63
,,2024-04-02T16:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.4
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.32
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
,,2024-04-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
,,2024-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
,,2024-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
,,2024-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-04-02T16:00:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.76
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.51
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,89.16
,,2024-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.21
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.57
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.02
,,2024-04-02T15:50:00.000+00:00,feeder,6,N Current (RMS),A,38.2
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,139.9
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,124.6
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,119.0
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.89
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.8
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
,,2024-04-02T15:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
,,2024-04-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
,,2024-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
,,2024-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
,,2024-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
,,2024-04-02T15:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.82
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,71.71
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.26
,,2024-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.97
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.03
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.49
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.85
,,2024-04-02T15:40:00.000+00:00,feeder,6,N Current (RMS),A,34.2
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.0
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,112.9
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,122.2
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.83
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.36
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.44
,,2024-04-02T15:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
,,2024-04-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
,,2024-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
,,2024-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
,,2024-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
,,2024-04-02T15:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.04
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.41
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,77.8
,,2024-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.18
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.5
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.98
,,2024-04-02T15:30:00.000+00:00,feeder,6,N Current (RMS),A,41.6
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.5
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,139.6
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.34
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.34
,,2024-04-02T15:30:00.000+00:00,feeder,5,N Current (RMS),A,20.9
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
,,2024-04-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
,,2024-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
,,2024-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
,,2024-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-04-02T15:30:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
