Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.95
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.41
,,2024-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.56
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.54
,,2024-04-02T15:20:00.000+00:00,feeder,6,N Current (RMS),A,35.0
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,105.5
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,95.3
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,109.4
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
,,2024-04-02T15:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.14
,,2024-04-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
,,2024-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
,,2024-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,,2024-04-02T15:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.98
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.32
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,71.03
,,2024-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.71
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.17
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.51
,,2024-04-02T15:10:00.000+00:00,feeder,6,N Current (RMS),A,39.3
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.0
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,112.8
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.92
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.04
,,2024-04-02T15:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.67
,,2024-04-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
,,2024-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
,,2024-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
,,2024-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,,2024-04-02T15:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.45
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.46
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,70.17
,,2024-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.0
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.53
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.62
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.84
,,2024-04-02T15:00:00.000+00:00,feeder,6,N Current (RMS),A,41.3
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,86.7
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,121.5
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.66
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.5
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.34
,,2024-04-02T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.1
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.8
,,2024-04-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
,,2024-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
,,2024-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
,,2024-04-02T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-04-02T15:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,64.92
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.77
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.45
,,2024-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.56
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.48
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.15
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.1
,,2024-04-02T14:50:00.000+00:00,feeder,6,N Current (RMS),A,37.8
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,90.5
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.3
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,108.7
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.12
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.76
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.31
,,2024-04-02T14:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
,,2024-04-02T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
,,2024-04-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
,,2024-04-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
,,2024-04-02T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-04-02T14:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.44
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.26
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,71.89
,,2024-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.69
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.42
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.97
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.03
,,2024-04-02T14:40:00.000+00:00,feeder,6,N Current (RMS),A,33.9
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.0
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.6
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.67
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.23
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.35
,,2024-04-02T14:40:00.000+00:00,feeder,5,N Current (RMS),A,38.1
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.0
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
,,2024-04-02T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
,,2024-04-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.54
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
,,2024-04-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
,,2024-04-02T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
,,2024-04-02T14:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.97
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.32
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.42
,,2024-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.97
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.34
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.04
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.63
,,2024-04-02T14:30:00.000+00:00,feeder,6,N Current (RMS),A,37.5
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.9
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,104.9
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.16
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.2
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.46
,,2024-04-02T14:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.9
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
,,2024-04-02T14:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
,,2024-04-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.67
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
,,2024-04-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
,,2024-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-04-02T14:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.35
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.88
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.28
,,2024-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.41
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.92
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.14
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.17
,,2024-04-02T14:20:00.000+00:00,feeder,6,N Current (RMS),A,37.8
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,84.0
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,103.3
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.92
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.73
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.42
,,2024-04-02T14:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
,,2024-04-02T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
,,2024-04-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
,,2024-04-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
,,2024-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
,,2024-04-02T14:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.9
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.37
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,76.77
,,2024-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.71
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.59
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.24
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.73
,,2024-04-02T14:10:00.000+00:00,feeder,6,N Current (RMS),A,33.6
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.6
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.0
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.2
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.57
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.39
,,2024-04-02T14:10:00.000+00:00,feeder,5,N Current (RMS),A,22.1
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
,,2024-04-02T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
,,2024-04-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
,,2024-04-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
,,2024-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
,,2024-04-02T14:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.87
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.45
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.01
,,2024-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.44
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.9
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.68
,,2024-04-02T14:00:00.000+00:00,feeder,6,N Current (RMS),A,35.8
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.3
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,113.7
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.4
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.3
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.38
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.61
,,2024-04-02T14:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
,,2024-04-02T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
,,2024-04-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
,,2024-04-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
,,2024-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-04-02T14:00:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.14
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.16
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.35
,,2024-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.44
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.47
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.63
,,2024-04-02T13:50:00.000+00:00,feeder,6,N Current (RMS),A,34.5
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.7
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.8
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.2
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.83
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.03
,,2024-04-02T13:50:00.000+00:00,feeder,5,N Current (RMS),A,30.8
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
