Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,,2024-04-02T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
,,2024-04-02T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
,,2024-04-02T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
,,2024-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-04-02T13:50:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.61
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.91
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.51
,,2024-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.34
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.8
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.2
,,2024-04-02T13:40:00.000+00:00,feeder,6,N Current (RMS),A,30.0
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.4
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.6
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.06
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.76
,,2024-04-02T13:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
,,2024-04-02T13:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
,,2024-04-02T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.17
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-04-02T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
,,2024-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,,2024-04-02T13:40:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.38
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.03
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.45
,,2024-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.25
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.38
,,2024-04-02T13:30:00.000+00:00,feeder,6,N Current (RMS),A,33.0
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.5
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.2
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.26
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.95
,,2024-04-02T13:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
,,2024-04-02T13:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
,,2024-04-02T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.16
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
,,2024-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
,,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-04-02T13:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.01
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.89
,,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.94
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.33
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.35
,,2024-04-02T13:20:00.000+00:00,feeder,6,N Current (RMS),A,38.9
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.1
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.1
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.3
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.68
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
,,2024-04-02T13:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
,,2024-04-02T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
,,2024-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
,,2024-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
,,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,,2024-04-02T13:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.07
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.94
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
,,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.71
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.02
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.99
,,2024-04-02T13:10:00.000+00:00,feeder,6,N Current (RMS),A,37.7
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,105.8
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.8
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.1
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.35
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.95
,,2024-04-02T13:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.82
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
,,2024-04-02T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
,,2024-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
,,2024-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
,,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
,,2024-04-02T13:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.02
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.55
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.01
,,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.29
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.78
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.3
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.95
,,2024-04-02T13:00:00.000+00:00,feeder,6,N Current (RMS),A,33.7
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,90.8
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.8
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.03
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.71
,,2024-04-02T13:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
,,2024-04-02T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
,,2024-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.78
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
,,2024-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
,,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
,,2024-04-02T13:00:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.66
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.76
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.52
,,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.56
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.56
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.99
,,2024-04-02T12:50:00.000+00:00,feeder,6,N Current (RMS),A,40.8
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,117.2
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.8
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.5
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.12
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.58
,,2024-04-02T12:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
,,2024-04-02T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
,,2024-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.36
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
,,2024-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
,,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
,,2024-04-02T12:50:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.24
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,69.68
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.8
,,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.41
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.46
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.42
,,2024-04-02T12:40:00.000+00:00,feeder,6,N Current (RMS),A,36.2
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,105.2
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,122.9
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.9
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.06
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
,,2024-04-02T12:40:00.000+00:00,feeder,5,N Current (RMS),A,24.3
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
,,2024-04-02T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
,,2024-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
,,2024-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
,,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-04-02T12:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.02
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.33
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.85
,,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.34
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.96
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.86
,,2024-04-02T12:30:00.000+00:00,feeder,6,N Current (RMS),A,36.3
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.0
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.3
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.3
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.14
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.09
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.15
,,2024-04-02T12:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
,,2024-04-02T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
,,2024-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
,,2024-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
,,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-04-02T12:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.13
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.86
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.95
,,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.94
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.24
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.91
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.37
,,2024-04-02T12:20:00.000+00:00,feeder,6,N Current (RMS),A,48.1
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,131.3
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.4
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.1
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.35
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.94
,,2024-04-02T12:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
,,2024-04-02T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
,,2024-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
,,2024-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
