Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-04-02T12:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,76.4
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.22
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.51
,,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.96
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.2
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.07
,,2024-04-02T12:10:00.000+00:00,feeder,6,N Current (RMS),A,41.0
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,115.0
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.5
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.9
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.44
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.22
,,2024-04-02T12:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
,,2024-04-02T12:10:00.000+00:00,feeder,4,N Current (RMS),A,39.9
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
,,2024-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.52
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
,,2024-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
,,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-04-02T12:10:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.7
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.8
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,72.78
,,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.95
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.13
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.4
,,2024-04-02T12:00:00.000+00:00,feeder,6,N Current (RMS),A,43.2
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,118.1
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.8
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.92
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.82
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.88
,,2024-04-02T12:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
,,2024-04-02T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
,,2024-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
,,2024-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
,,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-04-02T12:00:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.72
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.24
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.63
,,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.16
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.12
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.22
,,2024-04-02T11:50:00.000+00:00,feeder,6,N Current (RMS),A,48.8
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,128.2
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,120.1
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.64
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.32
,,2024-04-02T11:50:00.000+00:00,feeder,5,N Current (RMS),A,20.3
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
,,2024-04-02T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
,,2024-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
,,2024-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
,,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-04-02T11:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.84
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.85
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,77.02
,,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.81
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.26
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,39.96
,,2024-04-02T11:40:00.000+00:00,feeder,6,N Current (RMS),A,53.4
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,139.2
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.3
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,161.4
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.29
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.06
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.86
,,2024-04-02T11:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
,,2024-04-02T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
,,2024-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
,,2024-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
,,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
,,2024-04-02T11:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,82.53
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.36
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,85.16
,,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.65
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.61
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,36.19
,,2024-04-02T11:30:00.000+00:00,feeder,6,N Current (RMS),A,52.0
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.3
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,147.5
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.71
,,2024-04-02T11:30:00.000+00:00,feeder,5,N Current (RMS),A,20.6
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
,,2024-04-02T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
,,2024-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
,,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
,,2024-04-02T11:30:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,67.21
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.65
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,74.21
,,2024-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.05
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.86
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.51
,,2024-04-02T11:20:00.000+00:00,feeder,6,N Current (RMS),A,44.6
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,115.2
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.5
,,2024-04-02T11:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
,,2024-04-02T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
,,2024-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
,,2024-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
,,2024-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
,,2024-04-02T11:20:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,66.92
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.12
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.83
,,2024-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.92
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.01
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.93
,,2024-04-02T11:10:00.000+00:00,feeder,6,N Current (RMS),A,34.9
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.1
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.9
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.05
,,2024-04-02T11:10:00.000+00:00,feeder,5,N Current (RMS),A,35.8
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
,,2024-04-02T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
,,2024-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.6
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
,,2024-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
,,2024-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
,,2024-04-02T11:10:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.88
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.55
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.3
,,2024-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.59
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.76
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.78
,,2024-04-02T11:00:00.000+00:00,feeder,6,N Current (RMS),A,48.7
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,116.9
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,113.2
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.97
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.87
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.91
,,2024-04-02T11:00:00.000+00:00,feeder,5,N Current (RMS),A,57.9
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.3
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
,,2024-04-02T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
,,2024-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.31
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
,,2024-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
,,2024-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-04-02T11:00:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.04
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.96
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,88.34
,,2024-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.61
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.72
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,36.87
,,2024-04-02T10:50:00.000+00:00,feeder,6,N Current (RMS),A,57.9
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,108.7
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,150.9
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.32
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.17
,,2024-04-02T10:50:00.000+00:00,feeder,5,N Current (RMS),A,59.9
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,141.7
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
,,2024-04-02T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
,,2024-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.85
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
,,2024-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
,,2024-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-04-02T10:50:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.36
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.55
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,98.12
,,2024-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,176.6
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.81
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.01
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.37
,,2024-04-02T10:40:00.000+00:00,feeder,6,N Current (RMS),A,56.4
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.4
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,149.1
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
