Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.94
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.47
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.06
,,2024-04-02T10:40:00.000+00:00,feeder,5,N Current (RMS),A,55.9
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,137.5
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,,2024-04-02T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
,,2024-04-02T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.26
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
,,2024-04-02T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
,,2024-04-02T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
,,2024-04-02T10:40:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.52
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,94.16
,,2024-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,175.8
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.85
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.52
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,47.52
,,2024-04-02T10:30:00.000+00:00,feeder,6,N Current (RMS),A,79.6
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.9
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,193.1
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.89
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.49
,,2024-04-02T10:30:00.000+00:00,feeder,5,N Current (RMS),A,57.8
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.5
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
,,2024-04-02T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
,,2024-04-02T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
,,2024-04-02T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
,,2024-04-02T10:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
,,2024-04-02T10:30:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.4
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.25
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,105.86
,,2024-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,193.2
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.92
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.27
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.38
,,2024-04-02T10:20:00.000+00:00,feeder,6,N Current (RMS),A,76.1
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.0
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,177.1
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.7
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.83
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.31
,,2024-04-02T10:20:00.000+00:00,feeder,5,N Current (RMS),A,55.5
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,126.8
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
,,2024-04-02T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
,,2024-04-02T10:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
,,2024-04-02T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
,,2024-04-02T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
,,2024-04-02T10:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.12
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.37
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,99.71
,,2024-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,165.9
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.09
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.18
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.15
,,2024-04-02T10:10:00.000+00:00,feeder,6,N Current (RMS),A,38.8
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.5
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.4
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.94
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.2
,,2024-04-02T10:10:00.000+00:00,feeder,5,N Current (RMS),A,50.0
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.8
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
,,2024-04-02T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
,,2024-04-02T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
,,2024-04-02T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
,,2024-04-02T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-04-02T10:10:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.47
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.76
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.89
,,2024-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.24
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.01
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.25
,,2024-04-02T10:00:00.000+00:00,feeder,6,N Current (RMS),A,34.4
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.6
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.79
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.71
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.55
,,2024-04-02T10:00:00.000+00:00,feeder,5,N Current (RMS),A,52.2
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.9
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
,,2024-04-02T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
,,2024-04-02T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.64
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
,,2024-04-02T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
,,2024-04-02T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,,2024-04-02T10:00:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.47
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.8
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.95
,,2024-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.93
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.99
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.66
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.69
,,2024-04-02T09:50:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.0
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.56
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.02
,,2024-04-02T09:50:00.000+00:00,feeder,5,N Current (RMS),A,52.5
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.7
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
,,2024-04-02T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
,,2024-04-02T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.37
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
,,2024-04-02T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
,,2024-04-02T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-04-02T09:50:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.23
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,73.25
,,2024-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.97
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.8
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.14
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.35
,,2024-04-02T09:40:00.000+00:00,feeder,6,N Current (RMS),A,30.2
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.6
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.9
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.8
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.19
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.6
,,2024-04-02T09:40:00.000+00:00,feeder,5,N Current (RMS),A,51.1
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.5
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
,,2024-04-02T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
,,2024-04-02T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.75
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
,,2024-04-02T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
,,2024-04-02T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
,,2024-04-02T09:40:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.68
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.09
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.72
,,2024-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.58
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.13
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.27
,,2024-04-02T09:30:00.000+00:00,feeder,6,N Current (RMS),A,45.0
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.5
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,104.0
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.85
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.39
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.92
,,2024-04-02T09:30:00.000+00:00,feeder,5,N Current (RMS),A,54.2
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.3
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.9
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
,,2024-04-02T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
,,2024-04-02T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.54
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
,,2024-04-02T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
,,2024-04-02T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-04-02T09:30:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.6
,,2024-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.32
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.56
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.08
,,2024-04-02T09:20:00.000+00:00,feeder,6,N Current (RMS),A,37.8
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,109.6
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.6
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.84
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.38
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.32
,,2024-04-02T09:20:00.000+00:00,feeder,5,N Current (RMS),A,61.1
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,142.5
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
,,2024-04-02T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
,,2024-04-02T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
,,2024-04-02T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
,,2024-04-02T09:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
,,2024-04-02T09:20:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.99
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.39
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.41
,,2024-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.25
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.2
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.59
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.41
,,2024-04-02T09:10:00.000+00:00,feeder,6,N Current (RMS),A,37.3
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.8
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.7
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.5
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.65
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.45
,,2024-04-02T09:10:00.000+00:00,feeder,5,N Current (RMS),A,50.4
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.3
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
,,2024-04-02T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
,,2024-04-02T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
