Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,,2024-04-02T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
,,2024-04-02T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-04-02T09:10:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.06
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.69
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.19
,,2024-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.6
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.77
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.31
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.18
,,2024-04-02T09:00:00.000+00:00,feeder,6,N Current (RMS),A,33.2
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,72.6
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.8
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.18
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.34
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.57
,,2024-04-02T09:00:00.000+00:00,feeder,5,N Current (RMS),A,49.7
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.2
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
,,2024-04-02T09:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
,,2024-04-02T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
,,2024-04-02T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
,,2024-04-02T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
,,2024-04-02T09:00:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.62
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.07
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.14
,,2024-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.56
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.2
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.35
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.61
,,2024-04-02T08:50:00.000+00:00,feeder,6,N Current (RMS),A,35.7
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.4
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.4
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.1
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.45
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.82
,,2024-04-02T08:50:00.000+00:00,feeder,5,N Current (RMS),A,51.4
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.3
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
,,2024-04-02T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
,,2024-04-02T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
,,2024-04-02T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,,2024-04-02T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
,,2024-04-02T08:50:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.29
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.72
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,76.89
,,2024-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.03
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.06
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.56
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.32
,,2024-04-02T08:40:00.000+00:00,feeder,6,N Current (RMS),A,33.1
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,92.2
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.2
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.03
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.46
,,2024-04-02T08:40:00.000+00:00,feeder,5,N Current (RMS),A,50.0
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.8
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
,,2024-04-02T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
,,2024-04-02T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
,,2024-04-02T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
,,2024-04-02T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-04-02T08:40:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.29
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.88
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.07
,,2024-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.63
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.08
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.72
,,2024-04-02T08:30:00.000+00:00,feeder,6,N Current (RMS),A,43.3
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.4
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,102.3
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.51
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.5
,,2024-04-02T08:30:00.000+00:00,feeder,5,N Current (RMS),A,52.6
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.2
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
,,2024-04-02T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
,,2024-04-02T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-04-02T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
,,2024-04-02T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-04-02T08:30:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,70.31
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.68
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,74.98
,,2024-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.59
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.29
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.75
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.15
,,2024-04-02T08:20:00.000+00:00,feeder,6,N Current (RMS),A,36.4
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.4
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.6
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.8
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.96
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.41
,,2024-04-02T08:20:00.000+00:00,feeder,5,N Current (RMS),A,55.7
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.7
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
,,2024-04-02T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
,,2024-04-02T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
,,2024-04-02T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
,,2024-04-02T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-04-02T08:20:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,66.64
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.17
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
,,2024-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.94
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.33
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.51
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.98
,,2024-04-02T08:10:00.000+00:00,feeder,6,N Current (RMS),A,37.3
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.4
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,109.0
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.6
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.65
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.28
,,2024-04-02T08:10:00.000+00:00,feeder,5,N Current (RMS),A,50.4
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,121.2
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.18
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
,,2024-04-02T08:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
,,2024-04-02T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
,,2024-04-02T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
,,2024-04-02T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-04-02T08:10:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.58
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.6
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.71
,,2024-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.08
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.45
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.45
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.27
,,2024-04-02T08:00:00.000+00:00,feeder,6,N Current (RMS),A,31.3
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.9
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,81.2
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.37
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.48
,,2024-04-02T08:00:00.000+00:00,feeder,5,N Current (RMS),A,52.6
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.6
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
,,2024-04-02T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
,,2024-04-02T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
,,2024-04-02T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
,,2024-04-02T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-04-02T08:00:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.93
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,71.81
,,2024-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.16
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.69
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.58
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.62
,,2024-04-02T07:50:00.000+00:00,feeder,6,N Current (RMS),A,32.8
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.7
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.1
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.96
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.35
,,2024-04-02T07:50:00.000+00:00,feeder,5,N Current (RMS),A,62.4
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.3
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
,,2024-04-02T07:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
,,2024-04-02T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
,,2024-04-02T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
,,2024-04-02T07:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
,,2024-04-02T07:50:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.14
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.02
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,71.39
,,2024-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.41
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.51
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.69
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.15
,,2024-04-02T07:40:00.000+00:00,feeder,6,N Current (RMS),A,34.5
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.5
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.8
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,92.7
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.48
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.07
,,2024-04-02T07:40:00.000+00:00,feeder,5,N Current (RMS),A,58.4
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,129.8
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
,,2024-04-02T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
,,2024-04-02T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
,,2024-04-02T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
,,2024-04-02T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,,2024-04-02T07:40:00.000+00:00,transformer,,Temperature,C,13.0
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.68
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.24
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,71.03
,,2024-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
