Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.9
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.65
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.84
,,2024-04-02T07:30:00.000+00:00,feeder,6,N Current (RMS),A,41.0
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,113.7
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.39
,,2024-04-02T07:30:00.000+00:00,feeder,5,N Current (RMS),A,48.6
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.8
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
,,2024-04-02T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
,,2024-04-02T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
,,2024-04-02T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
,,2024-04-02T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-04-02T07:30:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.74
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.87
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.41
,,2024-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.97
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.76
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.11
,,2024-04-02T07:20:00.000+00:00,feeder,6,N Current (RMS),A,30.1
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.1
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.2
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.29
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.1
,,2024-04-02T07:20:00.000+00:00,feeder,5,N Current (RMS),A,49.0
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.8
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
,,2024-04-02T07:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
,,2024-04-02T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
,,2024-04-02T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
,,2024-04-02T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-04-02T07:20:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.88
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.76
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,71.11
,,2024-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.25
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.82
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.61
,,2024-04-02T07:10:00.000+00:00,feeder,6,N Current (RMS),A,27.5
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.7
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,83.0
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.63
,,2024-04-02T07:10:00.000+00:00,feeder,5,N Current (RMS),A,49.4
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.6
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
,,2024-04-02T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
,,2024-04-02T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
,,2024-04-02T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
,,2024-04-02T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-04-02T07:10:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.14
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.97
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,68.65
,,2024-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.7
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.56
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.81
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.55
,,2024-04-02T07:00:00.000+00:00,feeder,6,N Current (RMS),A,28.3
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.8
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.6
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.99
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.14
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.08
,,2024-04-02T07:00:00.000+00:00,feeder,5,N Current (RMS),A,44.4
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.8
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
,,2024-04-02T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
,,2024-04-02T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
,,2024-04-02T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
,,2024-04-02T07:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-04-02T07:00:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.82
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,64.85
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,74.5
,,2024-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.55
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.71
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.7
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.35
,,2024-04-02T06:50:00.000+00:00,feeder,6,N Current (RMS),A,29.0
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.4
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.2
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.1
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.68
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
,,2024-04-02T06:50:00.000+00:00,feeder,5,N Current (RMS),A,53.2
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.1
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
,,2024-04-02T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
,,2024-04-02T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
,,2024-04-02T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
,,2024-04-02T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-04-02T06:50:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.19
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.75
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,74.78
,,2024-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.49
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.92
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.23
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.79
,,2024-04-02T06:40:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.6
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.6
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.4
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.94
,,2024-04-02T06:40:00.000+00:00,feeder,5,N Current (RMS),A,57.5
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,135.8
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
,,2024-04-02T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
,,2024-04-02T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
,,2024-04-02T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
,,2024-04-02T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
,,2024-04-02T06:40:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.07
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.2
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,72.13
,,2024-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.87
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.99
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.48
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.86
,,2024-04-02T06:30:00.000+00:00,feeder,6,N Current (RMS),A,31.3
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.6
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.9
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.31
,,2024-04-02T06:30:00.000+00:00,feeder,5,N Current (RMS),A,52.4
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.2
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
,,2024-04-02T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
,,2024-04-02T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
,,2024-04-02T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
,,2024-04-02T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,,2024-04-02T06:30:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.08
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.49
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,62.71
,,2024-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.16
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.84
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.91
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.94
,,2024-04-02T06:20:00.000+00:00,feeder,6,N Current (RMS),A,32.0
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.6
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.3
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.97
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.87
,,2024-04-02T06:20:00.000+00:00,feeder,5,N Current (RMS),A,52.6
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.4
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.67
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
,,2024-04-02T06:20:00.000+00:00,feeder,4,N Current (RMS),A,57.1
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
,,2024-04-02T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
,,2024-04-02T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
,,2024-04-02T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
,,2024-04-02T06:20:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,59.33
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.44
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,63.81
,,2024-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.25
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.52
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.16
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.33
,,2024-04-02T06:10:00.000+00:00,feeder,6,N Current (RMS),A,26.8
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.9
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.5
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.5
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.39
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.46
,,2024-04-02T06:10:00.000+00:00,feeder,5,N Current (RMS),A,48.0
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.2
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
,,2024-04-02T06:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
,,2024-04-02T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
,,2024-04-02T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
,,2024-04-02T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-02T06:10:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,57.4
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.98
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.16
,,2024-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.82
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.14
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.66
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.02
,,2024-04-02T06:00:00.000+00:00,feeder,6,N Current (RMS),A,26.2
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.2
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.3
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.85
,,2024-04-02T06:00:00.000+00:00,feeder,5,N Current (RMS),A,54.2
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.0
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
,,2024-04-02T06:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
