Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
,,2024-04-02T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,,2024-04-02T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
,,2024-04-02T06:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
,,2024-04-02T06:00:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,57.47
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.23
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,71.87
,,2024-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.07
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.21
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.01
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.86
,,2024-04-02T05:50:00.000+00:00,feeder,6,N Current (RMS),A,30.3
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.0
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.9
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.46
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.42
,,2024-04-02T05:50:00.000+00:00,feeder,5,N Current (RMS),A,48.6
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.3
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
,,2024-04-02T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
,,2024-04-02T05:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
,,2024-04-02T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
,,2024-04-02T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-04-02T05:50:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,50.95
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.31
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,77.33
,,2024-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.35
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.77
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.83
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.15
,,2024-04-02T05:40:00.000+00:00,feeder,6,N Current (RMS),A,27.3
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.9
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.05
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.44
,,2024-04-02T05:40:00.000+00:00,feeder,5,N Current (RMS),A,45.1
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
,,2024-04-02T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
,,2024-04-02T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
,,2024-04-02T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
,,2024-04-02T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-02T05:40:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.78
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.48
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,74.36
,,2024-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.68
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.4
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.35
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.1
,,2024-04-02T05:30:00.000+00:00,feeder,6,N Current (RMS),A,28.7
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.8
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.6
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.03
,,2024-04-02T05:30:00.000+00:00,feeder,5,N Current (RMS),A,45.0
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.9
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
,,2024-04-02T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
,,2024-04-02T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
,,2024-04-02T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
,,2024-04-02T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
,,2024-04-02T05:30:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.57
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.96
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.59
,,2024-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.61
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.93
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.53
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.61
,,2024-04-02T05:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.9
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.95
,,2024-04-02T05:20:00.000+00:00,feeder,5,N Current (RMS),A,43.3
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.6
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
,,2024-04-02T05:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
,,2024-04-02T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
,,2024-04-02T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
,,2024-04-02T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-04-02T05:20:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,51.73
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.62
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,61.48
,,2024-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.41
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.87
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.66
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.5
,,2024-04-02T05:10:00.000+00:00,feeder,6,N Current (RMS),A,33.6
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.9
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,97.9
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.6
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.98
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.31
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.65
,,2024-04-02T05:10:00.000+00:00,feeder,5,N Current (RMS),A,44.5
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.5
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
,,2024-04-02T05:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
,,2024-04-02T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
,,2024-04-02T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
,,2024-04-02T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,,2024-04-02T05:10:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,49.63
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,53.92
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,65.82
,,2024-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.48
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.85
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.43
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.46
,,2024-04-02T05:00:00.000+00:00,feeder,6,N Current (RMS),A,28.0
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.6
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.7
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.29
,,2024-04-02T05:00:00.000+00:00,feeder,5,N Current (RMS),A,47.8
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.7
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
,,2024-04-02T05:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
,,2024-04-02T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
,,2024-04-02T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
,,2024-04-02T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-04-02T05:00:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,53.78
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.93
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,67.08
,,2024-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.3
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.03
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.55
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.71
,,2024-04-02T04:50:00.000+00:00,feeder,6,N Current (RMS),A,29.1
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.4
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,91.6
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.64
,,2024-04-02T04:50:00.000+00:00,feeder,5,N Current (RMS),A,49.3
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
,,2024-04-02T04:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
,,2024-04-02T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
,,2024-04-02T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
,,2024-04-02T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-04-02T04:50:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.74
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,54.95
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.4
,,2024-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.3
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.99
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.31
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.57
,,2024-04-02T04:40:00.000+00:00,feeder,6,N Current (RMS),A,32.3
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.6
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.22
,,2024-04-02T04:40:00.000+00:00,feeder,5,N Current (RMS),A,45.5
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.5
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
,,2024-04-02T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
,,2024-04-02T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
,,2024-04-02T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
,,2024-04-02T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-02T04:40:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,46.67
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.51
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,60.41
,,2024-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.95
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.07
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.27
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.98
,,2024-04-02T04:30:00.000+00:00,feeder,6,N Current (RMS),A,29.8
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,73.7
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.4
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.51
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.9
,,2024-04-02T04:30:00.000+00:00,feeder,5,N Current (RMS),A,43.7
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.5
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
,,2024-04-02T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
,,2024-04-02T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
,,2024-04-02T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
,,2024-04-02T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-02T04:30:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
