Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,50.71
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.63
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,60.22
,,2024-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.53
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.57
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.53
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.58
,,2024-04-02T04:20:00.000+00:00,feeder,6,N Current (RMS),A,28.9
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.2
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,92.0
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.6
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.68
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.03
,,2024-04-02T04:20:00.000+00:00,feeder,5,N Current (RMS),A,39.1
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.1
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
,,2024-04-02T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
,,2024-04-02T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
,,2024-04-02T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
,,2024-04-02T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-04-02T04:20:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,57.28
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,54.22
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,64.06
,,2024-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.91
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.55
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.4
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.6
,,2024-04-02T04:10:00.000+00:00,feeder,6,N Current (RMS),A,26.3
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.6
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.2
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.9
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.14
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.05
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.72
,,2024-04-02T04:10:00.000+00:00,feeder,5,N Current (RMS),A,37.5
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.1
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
,,2024-04-02T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
,,2024-04-02T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
,,2024-04-02T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
,,2024-04-02T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,,2024-04-02T04:10:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,56.48
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.95
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,65.14
,,2024-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.31
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.8
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.28
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.36
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.16
,,2024-04-02T04:00:00.000+00:00,feeder,6,N Current (RMS),A,33.6
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.4
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.0
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.2
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.91
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.79
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.49
,,2024-04-02T04:00:00.000+00:00,feeder,5,N Current (RMS),A,46.0
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.5
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
,,2024-04-02T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
,,2024-04-02T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
,,2024-04-02T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
,,2024-04-02T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
,,2024-04-02T04:00:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,57.17
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,60.3
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,70.4
,,2024-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.07
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.22
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.56
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.8
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.87
,,2024-04-02T03:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.8
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.8
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.03
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.44
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.82
,,2024-04-02T03:50:00.000+00:00,feeder,5,N Current (RMS),A,37.7
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,119.7
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
,,2024-04-02T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
,,2024-04-02T03:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,,2024-04-02T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
,,2024-04-02T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-04-02T03:50:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,60.01
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,61.13
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,67.5
,,2024-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.1
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.01
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.78
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.36
,,2024-04-02T03:40:00.000+00:00,feeder,6,N Current (RMS),A,27.1
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.4
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.63
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.33
,,2024-04-02T03:40:00.000+00:00,feeder,5,N Current (RMS),A,47.9
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,129.5
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
,,2024-04-02T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
,,2024-04-02T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
,,2024-04-02T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
,,2024-04-02T03:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-04-02T03:40:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,59.65
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,61.47
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,68.44
,,2024-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.18
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.98
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.71
,,2024-04-02T03:30:00.000+00:00,feeder,6,N Current (RMS),A,27.5
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.0
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.5
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.9
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.76
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.71
,,2024-04-02T03:30:00.000+00:00,feeder,5,N Current (RMS),A,51.5
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.6
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
,,2024-04-02T03:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
,,2024-04-02T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
,,2024-04-02T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
,,2024-04-02T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,,2024-04-02T03:30:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,59.46
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,64.82
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,69.06
,,2024-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.08
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.43
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.63
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.12
,,2024-04-02T03:20:00.000+00:00,feeder,6,N Current (RMS),A,27.8
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,84.8
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.8
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.85
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.96
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.15
,,2024-04-02T03:20:00.000+00:00,feeder,5,N Current (RMS),A,43.2
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.0
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
,,2024-04-02T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
,,2024-04-02T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
,,2024-04-02T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
,,2024-04-02T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-04-02T03:20:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,58.72
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,60.55
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,68.99
,,2024-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.77
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.39
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.94
,,2024-04-02T03:10:00.000+00:00,feeder,6,N Current (RMS),A,27.9
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.5
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,83.2
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.5
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.27
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.35
,,2024-04-02T03:10:00.000+00:00,feeder,5,N Current (RMS),A,46.7
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,121.6
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
,,2024-04-02T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
,,2024-04-02T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
,,2024-04-02T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
,,2024-04-02T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-04-02T03:10:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,63.05
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,57.77
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,69.83
,,2024-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.05
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.62
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.12
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.12
,,2024-04-02T03:00:00.000+00:00,feeder,6,N Current (RMS),A,28.4
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.2
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.3
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.5
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.33
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.25
,,2024-04-02T03:00:00.000+00:00,feeder,5,N Current (RMS),A,43.9
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.4
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
,,2024-04-02T03:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
,,2024-04-02T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-04-02T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
,,2024-04-02T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
,,2024-04-02T03:00:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,68.16
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,58.78
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,70.27
,,2024-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.55
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.1
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.5
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.57
,,2024-04-02T02:50:00.000+00:00,feeder,6,N Current (RMS),A,25.7
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.3
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,85.9
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.6
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.19
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.79
,,2024-04-02T02:50:00.000+00:00,feeder,5,N Current (RMS),A,45.9
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
