Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.62
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
,,2024-04-02T02:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
,,2024-04-02T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-04-02T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
,,2024-04-02T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-04-02T02:50:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,65.15
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,56.39
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,61.48
,,2024-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.76
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.73
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.78
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.59
,,2024-04-02T02:40:00.000+00:00,feeder,6,N Current (RMS),A,25.3
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.7
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.27
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.55
,,2024-04-02T02:40:00.000+00:00,feeder,5,N Current (RMS),A,45.8
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
,,2024-04-02T02:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
,,2024-04-02T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
,,2024-04-02T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
,,2024-04-02T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-04-02T02:40:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.82
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.62
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.34
,,2024-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.6
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.15
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.35
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.54
,,2024-04-02T02:30:00.000+00:00,feeder,6,N Current (RMS),A,24.6
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.2
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.3
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.68
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.64
,,2024-04-02T02:30:00.000+00:00,feeder,5,N Current (RMS),A,42.7
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
,,2024-04-02T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
,,2024-04-02T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
,,2024-04-02T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
,,2024-04-02T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-04-02T02:30:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.15
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.02
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,59.32
,,2024-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.46
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.15
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.26
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.33
,,2024-04-02T02:20:00.000+00:00,feeder,6,N Current (RMS),A,27.0
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.9
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.2
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.37
,,2024-04-02T02:20:00.000+00:00,feeder,5,N Current (RMS),A,46.3
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.5
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
,,2024-04-02T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
,,2024-04-02T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-04-02T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
,,2024-04-02T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-04-02T02:20:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,51.09
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.6
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,62.71
,,2024-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.64
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.75
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.29
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.11
,,2024-04-02T02:10:00.000+00:00,feeder,6,N Current (RMS),A,27.8
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.0
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,83.6
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.8
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.14
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.24
,,2024-04-02T02:10:00.000+00:00,feeder,5,N Current (RMS),A,41.6
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
,,2024-04-02T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
,,2024-04-02T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
,,2024-04-02T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
,,2024-04-02T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-02T02:10:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,53.8
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,53.68
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.73
,,2024-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.77
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.41
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.74
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.82
,,2024-04-02T02:00:00.000+00:00,feeder,6,N Current (RMS),A,24.0
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.2
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.3
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.13
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.55
,,2024-04-02T02:00:00.000+00:00,feeder,5,N Current (RMS),A,44.7
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.4
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
,,2024-04-02T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
,,2024-04-02T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
,,2024-04-02T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
,,2024-04-02T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
,,2024-04-02T02:00:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.74
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.87
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.51
,,2024-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.8
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.85
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.58
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.77
,,2024-04-02T01:50:00.000+00:00,feeder,6,N Current (RMS),A,24.4
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.2
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.23
,,2024-04-02T01:50:00.000+00:00,feeder,5,N Current (RMS),A,43.4
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
,,2024-04-02T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
,,2024-04-02T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
,,2024-04-02T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
,,2024-04-02T01:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-04-02T01:50:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.17
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.52
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.83
,,2024-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.12
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.8
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.25
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.89
,,2024-04-02T01:40:00.000+00:00,feeder,6,N Current (RMS),A,27.0
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.2
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.49
,,2024-04-02T01:40:00.000+00:00,feeder,5,N Current (RMS),A,48.4
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.9
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.7
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
,,2024-04-02T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
,,2024-04-02T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
,,2024-04-02T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
,,2024-04-02T01:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-02T01:40:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.16
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.46
,,2024-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.03
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.3
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.62
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.7
,,2024-04-02T01:30:00.000+00:00,feeder,6,N Current (RMS),A,28.8
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.8
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.9
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.6
,,2024-04-02T01:30:00.000+00:00,feeder,5,N Current (RMS),A,41.2
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.6
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
,,2024-04-02T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
,,2024-04-02T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
,,2024-04-02T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-02T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-04-02T01:30:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.57
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.51
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,60.27
,,2024-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.39
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.05
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.78
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.72
,,2024-04-02T01:20:00.000+00:00,feeder,6,N Current (RMS),A,32.1
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.2
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.9
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.1
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.89
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.05
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.41
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.08
,,2024-04-02T01:20:00.000+00:00,feeder,5,N Current (RMS),A,39.3
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.2
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
,,2024-04-02T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
,,2024-04-02T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-04-02T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
