Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
,,2024-04-02T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-04-02T01:20:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,55.95
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.61
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,64.66
,,2024-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.63
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.93
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.45
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.3
,,2024-04-02T01:10:00.000+00:00,feeder,6,N Current (RMS),A,40.3
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.1
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.5
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,126.2
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.98
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.06
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.64
,,2024-04-02T01:10:00.000+00:00,feeder,5,N Current (RMS),A,47.0
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.6
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
,,2024-04-02T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
,,2024-04-02T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-04-02T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
,,2024-04-02T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-04-02T01:10:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,54.55
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.22
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,73.68
,,2024-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.2
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.89
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.93
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.37
,,2024-04-02T01:00:00.000+00:00,feeder,6,N Current (RMS),A,33.8
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.3
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.4
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.57
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.72
,,2024-04-02T01:00:00.000+00:00,feeder,5,N Current (RMS),A,47.7
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.4
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
,,2024-04-02T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
,,2024-04-02T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
,,2024-04-02T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-04-02T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-04-02T01:00:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,53.08
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,53.64
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,68.4
,,2024-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.47
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.77
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.7
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.78
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.38
,,2024-04-02T00:50:00.000+00:00,feeder,6,N Current (RMS),A,32.2
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,102.0
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.7
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.63
,,2024-04-02T00:50:00.000+00:00,feeder,5,N Current (RMS),A,39.5
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
,,2024-04-02T00:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
,,2024-04-02T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
,,2024-04-02T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
,,2024-04-02T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-04-02T00:50:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.75
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,59.71
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.49
,,2024-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.83
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.43
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.35
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.01
,,2024-04-02T00:40:00.000+00:00,feeder,6,N Current (RMS),A,42.9
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,119.2
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.7
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.16
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.96
,,2024-04-02T00:40:00.000+00:00,feeder,5,N Current (RMS),A,37.0
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.9
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
,,2024-04-02T00:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
,,2024-04-02T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
,,2024-04-02T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
,,2024-04-02T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-02T00:40:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.29
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,66.92
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.21
,,2024-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.83
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.88
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.25
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.66
,,2024-04-02T00:30:00.000+00:00,feeder,6,N Current (RMS),A,31.6
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.2
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.8
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.8
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.71
,,2024-04-02T00:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.1
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
,,2024-04-02T00:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
,,2024-04-02T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
,,2024-04-02T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
,,2024-04-02T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-02T00:30:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,61.46
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,57.53
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,63.93
,,2024-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.1
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.5
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.76
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.17
,,2024-04-02T00:20:00.000+00:00,feeder,6,N Current (RMS),A,31.0
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,87.3
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.9
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.48
,,2024-04-02T00:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.2
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
,,2024-04-02T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
,,2024-04-02T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
,,2024-04-02T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-04-02T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-02T00:20:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,55.88
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,55.65
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.27
,,2024-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.95
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.96
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.84
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.94
,,2024-04-02T00:10:00.000+00:00,feeder,6,N Current (RMS),A,34.8
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.3
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.5
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.7
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.95
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.92
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.75
,,2024-04-02T00:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.4
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
,,2024-04-02T00:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
,,2024-04-02T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
,,2024-04-02T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
,,2024-04-02T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,,2024-04-02T00:10:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,56.69
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,67.79
,,2024-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.6
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.4
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.8
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.55
,,2024-04-02T00:00:00.000+00:00,feeder,6,N Current (RMS),A,34.8
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.1
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,113.6
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.5
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.89
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.91
,,2024-04-02T00:00:00.000+00:00,feeder,5,N Current (RMS),A,43.2
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
,,2024-04-02T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
,,2024-04-02T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
,,2024-04-02T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
,,2024-04-02T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-04-02T00:00:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,56.55
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,59.02
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,67.6
,,2024-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.88
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.67
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.07
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.43
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,6,N Current (RMS),A,34.2
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.2
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,102.7
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.0
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.2
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.58
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,5,N Current (RMS),A,34.3
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.2
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,12.4
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
