Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.75
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,59.02
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,68.87
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
922553,COLEMAN ROAD,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.45
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.55
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.4
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.75
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,6,N Current (RMS),A,34.4
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.8
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,103.4
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.9
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.67
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.22
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,5,N Current (RMS),A,39.4
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.2
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,12.6
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.01
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,59.39
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,73.94
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
922553,COLEMAN ROAD,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.57
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.53
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.93
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.38
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,6,N Current (RMS),A,35.1
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.8
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,101.7
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.58
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,5,N Current (RMS),A,36.9
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,12.7
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,50.61
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,61.68
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,68.08
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
922553,COLEMAN ROAD,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.97
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.46
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.17
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.22
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,6,N Current (RMS),A,37.5
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.2
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,106.6
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.9
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.49
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.42
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,5,N Current (RMS),A,33.7
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.8
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,12.7
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.1
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,62.7
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.65
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
922553,COLEMAN ROAD,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.87
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.61
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.03
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.44
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.55
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,6,N Current (RMS),A,35.3
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.4
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,104.6
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.8
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.84
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.49
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,12.9
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.61
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,62.86
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.78
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
922553,COLEMAN ROAD,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.73
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.67
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.19
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.27
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,6,N Current (RMS),A,34.4
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.7
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.1
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.6
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.52
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.63
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.14
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,13.0
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.39
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,60.74
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,71.13
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
922553,COLEMAN ROAD,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.53
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.61
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.27
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.16
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.73
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,6,N Current (RMS),A,36.2
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,86.0
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.0
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,113.7
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.74
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.46
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,5,N Current (RMS),A,35.8
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.0
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,13.1
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.41
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,65.41
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,76.78
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
922553,COLEMAN ROAD,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.89
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.46
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.16
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.21
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,6,N Current (RMS),A,33.8
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.4
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,95.4
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,110.9
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.55
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.68
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.93
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,13.1
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.11
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,68.22
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,79.68
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
922553,COLEMAN ROAD,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.39
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.05
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.76
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.58
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.86
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,6,N Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.6
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.9
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,112.7
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.91
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.22
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.55
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,5,N Current (RMS),A,27.9
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
