Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,13.1
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.06
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,65.4
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,75.17
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
922553,COLEMAN ROAD,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.12
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.98
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.38
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.1
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.3
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,6,N Current (RMS),A,37.2
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.5
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,103.2
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,118.4
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.12
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.93
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.71
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,5,N Current (RMS),A,32.6
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,13.0
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,67.05
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,65.83
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,77.34
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
922553,COLEMAN ROAD,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.65
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.52
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.88
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,6,N Current (RMS),A,35.0
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,105.3
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,116.1
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,124.9
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.14
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.83
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.92
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,5,N Current (RMS),A,28.6
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,13.0
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.57
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,71.31
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,77.86
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
922553,COLEMAN ROAD,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.97
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.39
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.84
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.08
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,6,N Current (RMS),A,36.3
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,108.0
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,113.0
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,102.1
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.29
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.14
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.05
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.3
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,13.1
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.23
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,66.47
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,72.77
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
922553,COLEMAN ROAD,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.26
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.87
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.53
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.78
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,6,N Current (RMS),A,37.2
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,130.1
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,119.5
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,121.3
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.71
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.05
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,5,N Current (RMS),A,33.3
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.8
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,13.2
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,83.27
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.51
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,77.29
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
922553,COLEMAN ROAD,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.42
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.01
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.29
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.83
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,6,N Current (RMS),A,41.8
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,123.2
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,137.2
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,121.4
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.12
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.78
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.4
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,13.3
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,87.83
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,78.82
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.52
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
922553,COLEMAN ROAD,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.34
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.07
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.42
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.64
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,6,N Current (RMS),A,38.7
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,112.8
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,120.3
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,129.7
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.19
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.69
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.27
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.62
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,13.3
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,89.05
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,76.61
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,79.54
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
922553,COLEMAN ROAD,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.11
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.31
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,34.89
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,45.54
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,6,N Current (RMS),A,51.5
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,100.7
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,141.1
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,184.2
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.96
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.59
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.69
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,5,N Current (RMS),A,27.9
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.5
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.9
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
