Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,13.4
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,82.53
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,81.77
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,103.78
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
922553,COLEMAN ROAD,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.0
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.77
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.41
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,40.44
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,6,N Current (RMS),A,42.3
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,109.8
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,133.5
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,162.2
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.64
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.05
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.3
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,5,N Current (RMS),A,27.7
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.3
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,13.5
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,84.98
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,81.94
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,106.04
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
922553,COLEMAN ROAD,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.4
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.09
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.7
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,38.22
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,6,N Current (RMS),A,40.5
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,111.6
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,132.7
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,155.2
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.92
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.61
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.56
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.3
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.46
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,13.6
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,86.88
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,86.55
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,101.13
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
922553,COLEMAN ROAD,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.59
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.52
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,37.78
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,6,N Current (RMS),A,40.8
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.8
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,120.1
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,152.0
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.11
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.4
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.24
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,5,N Current (RMS),A,28.9
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.5
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,13.6
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,78.44
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,83.42
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,97.75
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
922553,COLEMAN ROAD,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.24
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.35
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.74
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,6,N Current (RMS),A,41.9
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,122.9
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.2
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,141.3
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.54
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.79
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.45
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,5,N Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.1
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.67
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,13.7
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,81.1
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,76.91
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,91.02
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
922553,COLEMAN ROAD,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.93
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.66
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.51
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,38.51
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,6,N Current (RMS),A,40.7
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.6
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,119.5
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,156.5
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.84
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.34
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.43
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,13.8
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,87.39
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,82.19
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,96.03
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
922553,COLEMAN ROAD,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.95
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.16
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,31.98
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,39.49
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,6,N Current (RMS),A,43.7
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,119.9
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,130.1
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,161.1
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.68
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.74
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.82
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,13.9
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,84.77
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,97.71
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
922553,COLEMAN ROAD,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.51
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.5
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.73
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,36.67
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,6,N Current (RMS),A,42.2
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,117.7
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,122.4
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,149.3
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.43
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.13
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.46
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.9
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.1
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.03
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.8
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,14.0
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,91.92
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,90.01
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,102.14
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
922553,COLEMAN ROAD,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.6
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
