Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.15
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.97
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,38.62
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,6,N Current (RMS),A,43.5
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,108.8
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,130.9
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,156.8
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.82
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.93
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.02
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.4
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.5
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.33
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,14.0
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,88.23
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,84.93
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,101.52
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
922553,COLEMAN ROAD,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.6
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.26
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,38.21
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,41.83
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,6,N Current (RMS),A,39.0
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,137.1
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,155.9
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,170.1
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.98
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.34
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.86
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,129.9
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,121.2
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.65
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.98
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,14.0
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,109.23
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,92.22
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,107.21
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.6
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.6
922553,COLEMAN ROAD,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.5
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.66
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,40.0
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,48.44
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,6,N Current (RMS),A,41.8
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,149.9
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,162.6
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,198.2
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.04
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.51
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.79
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.3
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.3
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,14.1
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,102.18
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,94.32
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,106.49
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.7
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.5
922553,COLEMAN ROAD,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.8
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.53
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,39.69
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,45.29
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,6,N Current (RMS),A,42.6
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,153.7
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,161.6
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,186.4
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.5
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.74
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.74
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,5,N Current (RMS),A,30.2
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.7
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,14.2
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,95.39
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,97.08
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,101.06
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
922553,COLEMAN ROAD,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.2
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.99
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,35.65
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,45.99
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,6,N Current (RMS),A,50.6
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,138.7
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,145.0
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,188.0
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.08
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.98
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.7
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.61
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,14.2
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,93.8
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,91.4
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,105.89
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
922553,COLEMAN ROAD,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.7
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.66
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,37.78
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,54.31
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,6,N Current (RMS),A,54.1
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,144.5
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,153.4
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,218.3
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.09
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.92
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.71
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.3
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.7
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.18
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,14.5
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,93.61
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,93.95
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,118.8
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.3
922553,COLEMAN ROAD,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.7
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.28
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,38.3
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,48.22
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,6,N Current (RMS),A,47.8
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,143.6
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,155.0
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,195.3
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.57
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.89
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.62
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,5,N Current (RMS),A,43.1
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,143.5
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,14.5
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,96.52
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,91.12
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,116.05
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.6
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
922553,COLEMAN ROAD,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,468.7
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.28
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,35.03
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,36.84
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,6,N Current (RMS),A,39.2
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,140.8
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,141.9
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,148.6
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.92
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.33
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,136.7
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.33
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
