Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,14.5
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,94.08
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,93.33
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,103.49
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.8
922553,COLEMAN ROAD,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.08
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.94
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,38.95
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,6,N Current (RMS),A,45.2
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,136.0
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,159.4
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,158.1
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.42
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.31
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.27
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,5,N Current (RMS),A,39.5
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.3
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.2
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,154.4
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.91
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,14.5
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,95.4
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,103.07
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,110.64
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.3
922553,COLEMAN ROAD,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.4
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.29
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,38.7
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,52.04
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,43.37
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,6,N Current (RMS),A,48.7
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,157.7
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,211.9
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,176.6
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.05
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.45
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.28
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.9
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.7
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.3
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.04
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,14.5
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,106.69
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,122.71
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,120.89
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.0
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,496.1
922553,COLEMAN ROAD,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,489.6
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,41.39
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,47.0
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,44.92
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,6,N Current (RMS),A,41.8
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,167.7
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,189.5
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,182.2
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.75
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.53
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.94
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,5,N Current (RMS),A,33.3
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,135.1
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.5
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,152.7
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.45
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,14.5
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,115.41
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,115.21
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,121.64
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,464.1
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,463.8
922553,COLEMAN ROAD,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,491.1
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,47.48
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,44.7
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,44.14
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,6,N Current (RMS),A,45.1
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,192.7
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,180.3
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,178.4
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.31
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.31
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.37
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,5,N Current (RMS),A,39.6
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,146.4
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.57
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.57
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,14.3
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,118.66
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,113.33
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,130.01
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,478.5
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,456.3
922553,COLEMAN ROAD,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,524.8
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.13
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,41.51
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,49.01
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,6,N Current (RMS),A,49.3
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,138.7
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,167.2
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,197.2
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.3
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.1
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.76
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,5,N Current (RMS),A,52.0
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.4
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,163.8
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.83
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.53
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,14.1
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,105.82
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,110.14
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,129.25
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.5
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,443.2
922553,COLEMAN ROAD,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,520.4
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.8
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.21
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,50.82
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,6,N Current (RMS),A,50.3
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,157.1
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,150.1
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,204.4
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.59
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.51
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.09
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,5,N Current (RMS),A,41.1
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,152.8
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.2
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.18
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,14.2
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,112.27
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,93.99
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,131.32
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,450.0
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.4
922553,COLEMAN ROAD,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,527.5
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.87
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,43.97
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,49.56
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,6,N Current (RMS),A,44.1
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,145.1
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,176.3
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,199.1
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.19
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.35
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.1
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,5,N Current (RMS),A,37.5
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,145.0
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.73
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.1
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,14.1
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
