Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,107.79
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.87
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,132.97
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,155.2
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.1
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
922553,COLEMAN ROAD,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,534.8
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.72
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.95
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,44.6
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,6,N Current (RMS),A,40.5
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,167.6
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,148.9
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,179.2
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.38
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.54
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.06
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,5,N Current (RMS),A,37.7
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,148.5
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.92
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,14.1
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,107.21
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,94.26
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,121.86
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.9
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.4
922553,COLEMAN ROAD,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,489.2
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.78
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,36.55
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,49.35
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,6,N Current (RMS),A,42.5
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,156.5
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,146.7
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,198.2
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.53
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.63
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.82
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,5,N Current (RMS),A,29.9
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.9
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,131.9
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.07
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,14.0
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,106.98
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,101.24
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,116.35
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.0
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.3
922553,COLEMAN ROAD,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.3
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.54
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.24
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,41.28
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,6,N Current (RMS),A,42.6
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,159.2
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,141.5
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,168.0
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.69
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.18
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.15
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,5,N Current (RMS),A,36.3
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.2
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.3
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,146.0
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.88
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,14.0
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,108.14
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,92.53
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,108.83
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.9
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
922553,COLEMAN ROAD,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.8
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.46
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,36.54
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,39.35
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,6,N Current (RMS),A,38.0
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,135.5
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,147.6
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,157.7
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.87
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.91
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.62
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,5,N Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.7
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.4
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,14.0
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.36
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,92.11
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,104.35
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
922553,COLEMAN ROAD,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.2
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.18
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.97
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,36.31
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,6,N Current (RMS),A,41.4
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,147.4
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,152.3
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,146.3
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.21
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.19
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.26
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,5,N Current (RMS),A,30.3
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.8
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.3
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,14.0
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,89.16
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,94.22
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,100.3
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
922553,COLEMAN ROAD,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.1
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,42.7
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.74
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.58
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,6,N Current (RMS),A,47.5
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,171.5
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,155.4
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,131.4
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.24
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.52
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.81
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.2
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,14.0
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,100.49
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,94.95
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,96.66
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.4
922553,COLEMAN ROAD,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,39.9
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,40.22
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,36.84
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,6,N Current (RMS),A,39.2
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,160.4
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,161.7
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,147.9
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.71
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.53
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.65
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,5,N Current (RMS),A,27.3
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.6
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.6
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,14.1
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,101.22
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,91.96
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,98.97
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.0
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.3
922553,COLEMAN ROAD,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.65
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.23
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.25
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,6,N Current (RMS),A,42.7
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,140.2
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,134.3
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,175.0
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.57
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.2
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.74
