Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,5,N Current (RMS),A,38.3
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.1
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.33
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,14.2
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,91.86
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,84.68
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,120.93
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
922553,COLEMAN ROAD,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,487.5
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.08
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.02
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,35.35
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,6,N Current (RMS),A,36.6
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,123.0
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,134.6
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,143.6
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.86
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.67
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.67
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,5,N Current (RMS),A,32.8
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.1
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,14.2
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,80.7
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,92.52
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,103.98
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.6
922553,COLEMAN ROAD,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.4
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.11
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.46
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,42.29
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,6,N Current (RMS),A,45.0
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,123.6
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,120.9
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,173.8
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.05
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.1
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.11
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.3
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.46
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,14.3
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,72.09
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,84.89
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,109.42
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
922553,COLEMAN ROAD,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.9
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.63
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.43
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,37.95
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,6,N Current (RMS),A,41.6
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,134.5
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,112.5
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,155.0
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.12
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.18
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.68
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,5,N Current (RMS),A,31.2
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.1
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.0
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.38
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,14.5
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.35
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,79.21
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,106.33
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
922553,COLEMAN ROAD,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.5
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,46.2
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.22
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,35.74
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,6,N Current (RMS),A,61.2
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,187.1
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,100.6
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,146.4
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.38
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.31
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.75
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,5,N Current (RMS),A,37.7
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.8
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,142.0
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,14.5
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,91.25
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,76.89
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,105.98
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
922553,COLEMAN ROAD,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,431.6
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.29
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.12
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,35.78
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,6,N Current (RMS),A,54.2
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,164.7
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.1
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,146.0
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.57
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.82
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.22
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,5,N Current (RMS),A,38.4
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.7
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,167.2
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,14.5
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,94.35
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,82.09
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,113.86
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.0
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
922553,COLEMAN ROAD,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.1
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.27
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.41
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.84
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,34.96
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,6,N Current (RMS),A,41.5
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,128.1
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.5
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,141.8
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.96
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.17
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.07
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,5,N Current (RMS),A,51.6
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.5
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,173.5
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.75
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,14.6
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,80.5
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,86.67
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,109.02
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
922553,COLEMAN ROAD,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.7
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.17
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.59
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.23
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,34.39
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,6,N Current (RMS),A,37.8
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,120.6
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,99.6
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,139.7
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.82
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.78
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.68
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,5,N Current (RMS),A,43.6
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,147.6
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
