Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,14.7
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,71.73
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,81.26
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,100.21
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
922553,COLEMAN ROAD,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.31
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.33
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.45
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.1
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,6,N Current (RMS),A,37.8
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,138.8
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,110.9
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,121.5
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.97
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.45
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.11
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,5,N Current (RMS),A,47.9
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,155.8
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.6
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,14.8
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,81.42
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.3
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,101.39
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
922553,COLEMAN ROAD,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.66
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.93
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.9
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,129.1
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,130.4
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.5
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.85
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.07
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.58
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.3
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,15.0
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,75.18
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,83.85
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,93.46
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
922553,COLEMAN ROAD,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.18
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.53
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.08
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.23
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,6,N Current (RMS),A,38.5
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,140.0
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,99.4
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,139.4
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.48
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.1
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.87
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,5,N Current (RMS),A,67.6
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,172.1
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,15.2
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.78
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.99
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,105.5
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
922553,COLEMAN ROAD,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,427.3
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.26
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.41
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,36.94
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,6,N Current (RMS),A,47.0
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,112.6
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.3
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,151.4
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.76
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.38
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,5,N Current (RMS),A,61.4
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,159.5
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.26
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,15.2
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,79.53
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.25
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,110.22
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
922553,COLEMAN ROAD,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.9
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.75
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.72
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,37.81
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,6,N Current (RMS),A,43.0
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,110.8
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,97.5
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,152.6
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.54
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.01
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.64
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,5,N Current (RMS),A,33.7
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.7
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,15.3
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,74.1
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.36
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,96.32
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
922553,COLEMAN ROAD,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.2
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.02
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.48
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.15
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,6,N Current (RMS),A,40.8
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,111.2
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,112.5
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,125.3
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.91
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.56
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.29
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.8
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,15.3
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,72.52
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.58
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,90.29
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
922553,COLEMAN ROAD,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.84
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.38
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,33.08
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.18
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,6,N Current (RMS),A,37.4
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.0
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,134.5
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,119.9
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.18
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.89
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,5,N Current (RMS),A,41.3
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.8
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,15.3
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.8
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.86
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,89.47
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
922553,COLEMAN ROAD,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
