Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.26
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.51
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,40.13
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,6,N Current (RMS),A,42.6
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.7
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,150.9
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,165.2
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.99
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.43
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.37
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,5,N Current (RMS),A,44.0
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.9
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,15.4
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,77.02
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.08
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,100.89
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
922553,COLEMAN ROAD,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.58
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,37.22
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,35.32
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,6,N Current (RMS),A,43.2
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,116.7
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,150.5
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,148.2
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.07
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.37
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.39
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.0
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,transformer,,Temperature,C,15.3
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.14
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.69
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,94.34
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
922553,COLEMAN ROAD,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.99
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,39.74
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.51
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,6,N Current (RMS),A,40.3
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,114.5
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,160.6
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,135.9
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.16
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.94
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.48
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,5,N Current (RMS),A,41.3
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.6
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,transformer,,Temperature,C,15.2
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.01
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,82.01
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,92.61
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
922553,COLEMAN ROAD,2024-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.2
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.16
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,43.97
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.5
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,6,N Current (RMS),A,45.0
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,131.0
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,176.8
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,124.2
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.63
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.23
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,5,N Current (RMS),A,73.4
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,186.2
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,transformer,,Temperature,C,15.2
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.28
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,79.85
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,99.6
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
922553,COLEMAN ROAD,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.7
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.61
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.7
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.71
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,6,N Current (RMS),A,33.1
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,121.3
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,108.9
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,116.7
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.88
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.36
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.1
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,5,N Current (RMS),A,55.7
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.5
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,15.1
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.14
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.97
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,91.32
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
922553,COLEMAN ROAD,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.97
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.53
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.83
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,6,N Current (RMS),A,35.2
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,122.9
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.8
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,129.7
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.27
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.94
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.39
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,5,N Current (RMS),A,52.5
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,151.1
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.1
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,15.2
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,83.49
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,71.24
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,90.94
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
922553,COLEMAN ROAD,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.96
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.47
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.41
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,6,N Current (RMS),A,44.0
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,138.7
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.8
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,113.2
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.79
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.9
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,5,N Current (RMS),A,48.0
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.0
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,15.2
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,89.29
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.45
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.72
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
922553,COLEMAN ROAD,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.56
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.3
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.38
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,6,N Current (RMS),A,45.5
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,137.4
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.7
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,108.5
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.21
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.33
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.35
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.12
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
