Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,15.0
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,80.02
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.18
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,84.11
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
922553,COLEMAN ROAD,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.95
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.28
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.3
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,6,N Current (RMS),A,37.6
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,138.4
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,146.5
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,134.5
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.36
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.21
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,5,N Current (RMS),A,42.2
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.1
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,15.0
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.31
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.51
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,84.81
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
922553,COLEMAN ROAD,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.48
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,31.77
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,39.56
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,6,N Current (RMS),A,36.1
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,152.2
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.5
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,160.4
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.73
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.01
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.62
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,5,N Current (RMS),A,53.2
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,132.0
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,15.0
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,74.29
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.22
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,104.47
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,144.8
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
922553,COLEMAN ROAD,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,425.1
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.81
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.22
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,36.92
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,6,N Current (RMS),A,33.9
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,153.9
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,131.1
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,149.8
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.54
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.93
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,5,N Current (RMS),A,46.7
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,137.1
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,14.8
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.79
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.03
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,104.09
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
922553,COLEMAN ROAD,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.9
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.11
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.12
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,39.27
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,6,N Current (RMS),A,36.3
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,159.4
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,138.3
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,160.4
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.03
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.68
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.86
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,5,N Current (RMS),A,50.0
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.0
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,15.0
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,79.32
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.99
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,102.07
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
922553,COLEMAN ROAD,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.2
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.81
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.65
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,51.3
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,6,N Current (RMS),A,67.4
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,146.6
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,106.7
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,209.7
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.11
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.19
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,5,N Current (RMS),A,57.6
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,138.4
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,14.9
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.76
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.23
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,108.44
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
922553,COLEMAN ROAD,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.5
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.56
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.69
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,49.57
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,6,N Current (RMS),A,73.9
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,109.9
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,94.0
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,204.0
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.19
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.85
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,5,N Current (RMS),A,76.0
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,161.8
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,14.7
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.88
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.2
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,112.22
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,183.4
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
922553,COLEMAN ROAD,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,457.5
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.13
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.44
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.47
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,6,N Current (RMS),A,37.1
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,131.9
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,129.3
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.6
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.38
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.4
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,5,N Current (RMS),A,50.5
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.7
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
