Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,14.8
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,74.63
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.38
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,83.65
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
922553,COLEMAN ROAD,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.99
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.1
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.88
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,6,N Current (RMS),A,40.2
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,139.8
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,107.5
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.6
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.28
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.82
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,5,N Current (RMS),A,58.5
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.5
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,15.1
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,73.94
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.42
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,89.1
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
922553,COLEMAN ROAD,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.9
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.63
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.82
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.76
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,6,N Current (RMS),A,39.7
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.6
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,134.7
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,114.4
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.53
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,5,N Current (RMS),A,54.4
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.6
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,15.3
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.24
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.93
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,92.34
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
922553,COLEMAN ROAD,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.92
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,36.27
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.1
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,6,N Current (RMS),A,49.9
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.7
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,149.6
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,117.4
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.08
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.33
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.63
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,5,N Current (RMS),A,55.5
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.9
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,transformer,,Temperature,C,15.2
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.96
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.17
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,90.83
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
922553,COLEMAN ROAD,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.13
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.81
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,36.33
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,6,N Current (RMS),A,44.6
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,100.5
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,94.6
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,148.5
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.1
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.35
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.87
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,5,N Current (RMS),A,51.1
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.9
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,transformer,,Temperature,C,14.9
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,65.8
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.73
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,98.1
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
922553,COLEMAN ROAD,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.63
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.35
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,41.24
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,6,N Current (RMS),A,51.2
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.5
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,110.6
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,168.9
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.18
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.54
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,5,N Current (RMS),A,46.1
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,140.8
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,transformer,,Temperature,C,14.6
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,66.03
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,76.91
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,101.9
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
922553,COLEMAN ROAD,2024-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.52
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,37.57
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.5
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,6,N Current (RMS),A,47.0
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,109.7
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,154.6
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.7
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.51
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.94
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.66
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,5,N Current (RMS),A,40.4
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.4
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,transformer,,Temperature,C,14.5
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,69.13
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,79.8
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,88.14
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
922553,COLEMAN ROAD,2024-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.68
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.35
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.41
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,6,N Current (RMS),A,47.0
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.1
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,133.7
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.9
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.69
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.19
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,5,N Current (RMS),A,51.2
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,138.9
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,transformer,,Temperature,C,14.5
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.69
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.82
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.07
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
922553,COLEMAN ROAD,2024-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.49
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.14
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.25
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,6,N Current (RMS),A,40.5
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,118.0
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,132.0
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.8
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.39
