Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.31
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.44
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,5,N Current (RMS),A,53.2
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,148.5
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,transformer,,Temperature,C,14.5
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,69.84
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.91
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,84.35
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
922553,COLEMAN ROAD,2024-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.38
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.3
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.73
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.56
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,6,N Current (RMS),A,33.7
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,90.2
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.5
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.0
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.79
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.15
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,5,N Current (RMS),A,39.0
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.3
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,transformer,,Temperature,C,14.5
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.66
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.21
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.12
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
922553,COLEMAN ROAD,2024-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.92
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.76
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.84
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.09
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,6,N Current (RMS),A,33.4
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,89.2
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.2
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.43
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.15
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.1
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,5,N Current (RMS),A,40.7
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.9
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,transformer,,Temperature,C,14.5
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.34
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.95
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,77.83
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
922553,COLEMAN ROAD,2024-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.37
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.54
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.4
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.18
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,6,N Current (RMS),A,36.9
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.6
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.0
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.16
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.85
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.11
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,5,N Current (RMS),A,47.0
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.3
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,transformer,,Temperature,C,14.6
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.83
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.29
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.23
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
922553,COLEMAN ROAD,2024-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.58
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.8
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.01
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.68
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,6,N Current (RMS),A,41.0
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.2
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.0
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,131.1
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.79
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,5,N Current (RMS),A,71.3
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,157.3
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,transformer,,Temperature,C,14.6
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.79
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.12
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,91.87
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
922553,COLEMAN ROAD,2024-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.9
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.65
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.89
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.89
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.65
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,6,N Current (RMS),A,37.7
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.7
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.0
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,114.7
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.76
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.25
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,5,N Current (RMS),A,59.6
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,138.7
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,transformer,,Temperature,C,14.5
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.94
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.78
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,83.35
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
922553,COLEMAN ROAD,2024-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.35
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.74
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.04
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,6,N Current (RMS),A,31.6
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.9
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,94.0
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.66
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,5,N Current (RMS),A,42.8
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.2
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.52
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,transformer,,Temperature,C,14.6
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.25
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.92
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.5
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
922553,COLEMAN ROAD,2024-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.11
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.57
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.2
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,6,N Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.2
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.2
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.3
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.64
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.98
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.34
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,5,N Current (RMS),A,51.4
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.6
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
