Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,transformer,,Temperature,C,14.6
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.46
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.61
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,73.96
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
922553,COLEMAN ROAD,2024-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.64
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.09
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.86
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,6,N Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.3
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.3
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.0
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.4
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.45
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.6
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.8
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.64
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,transformer,,Temperature,C,14.5
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.18
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.55
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,74.42
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
922553,COLEMAN ROAD,2024-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.68
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.07
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.31
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.7
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,6,N Current (RMS),A,32.6
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.2
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,91.0
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,116.5
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.91
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.99
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.3
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,5,N Current (RMS),A,37.2
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.7
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,transformer,,Temperature,C,14.6
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,66.61
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.76
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.44
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
922553,COLEMAN ROAD,2024-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.04
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.44
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.66
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.38
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,6,N Current (RMS),A,28.8
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.7
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.6
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.7
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.68
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.78
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,5,N Current (RMS),A,43.3
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.5
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,transformer,,Temperature,C,14.7
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.83
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.37
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.58
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
922553,COLEMAN ROAD,2024-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.47
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.36
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.19
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.51
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,6,N Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.9
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.54
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.62
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,5,N Current (RMS),A,41.3
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,transformer,,Temperature,C,14.2
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.02
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.45
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
922553,COLEMAN ROAD,2024-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.15
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.89
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.88
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.1
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,6,N Current (RMS),A,29.9
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.4
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.1
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.86
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.45
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,5,N Current (RMS),A,44.8
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,transformer,,Temperature,C,14.0
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.96
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.57
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.31
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
922553,COLEMAN ROAD,2024-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.19
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.76
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.84
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.59
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.9
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.8
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.35
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.25
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.62
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,5,N Current (RMS),A,41.7
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,transformer,,Temperature,C,13.8
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.93
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.49
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.93
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
922553,COLEMAN ROAD,2024-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.21
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.71
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.69
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.98
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,6,N Current (RMS),A,29.8
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.2
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.1
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.5
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.54
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.04
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.5
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,transformer,,Temperature,C,13.5
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.96
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.33
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
