Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.05
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.46
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.59
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.96
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,6,N Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.1
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.8
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.04
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,5,N Current (RMS),A,47.3
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.6
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,transformer,,Temperature,C,13.2
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.73
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,72.9
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
922553,COLEMAN ROAD,2024-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.03
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.65
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.72
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.56
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,6,N Current (RMS),A,28.3
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.0
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.7
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.06
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.03
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,5,N Current (RMS),A,46.8
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.5
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,transformer,,Temperature,C,13.1
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.36
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.04
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
922553,COLEMAN ROAD,2024-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.41
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.33
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.34
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.77
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,6,N Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,85.4
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.5
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.1
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.9
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.42
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.02
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,5,N Current (RMS),A,46.7
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,transformer,,Temperature,C,13.0
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.33
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.65
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,68.09
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
922553,COLEMAN ROAD,2024-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.59
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.99
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.62
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.28
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,6,N Current (RMS),A,26.8
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.6
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.87
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.88
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,5,N Current (RMS),A,47.7
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.8
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,transformer,,Temperature,C,12.9
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.97
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.97
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.64
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
922553,COLEMAN ROAD,2024-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.04
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.96
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.72
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.65
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,6,N Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,72.0
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.4
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.1
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.82
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,5,N Current (RMS),A,50.8
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.6
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,transformer,,Temperature,C,12.7
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.77
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.49
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.82
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
922553,COLEMAN ROAD,2024-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.25
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.42
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.79
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.86
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,6,N Current (RMS),A,32.0
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.7
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.7
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.2
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.39
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,5,N Current (RMS),A,53.5
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.3
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,transformer,,Temperature,C,12.5
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.7
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.83
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,72.36
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
922553,COLEMAN ROAD,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.23
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.32
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.36
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.23
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,6,N Current (RMS),A,28.4
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.3
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.4
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.94
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,5,N Current (RMS),A,57.4
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,129.0
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,transformer,,Temperature,C,12.5
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.13
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,71.21
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
922553,COLEMAN ROAD,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.83
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.11
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.62
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.84
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,6,N Current (RMS),A,27.6
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,80.5
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.4
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.3
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.35
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.25
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,5,N Current (RMS),A,54.0
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.1
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
