Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,transformer,,Temperature,C,12.7
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.61
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.66
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,64.55
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
922553,COLEMAN ROAD,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.88
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.4
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.9
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.94
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,6,N Current (RMS),A,30.3
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.5
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.4
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.7
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.2
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.46
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,5,N Current (RMS),A,42.9
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.1
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,transformer,,Temperature,C,12.7
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.51
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.58
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.85
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
922553,COLEMAN ROAD,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.77
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.71
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.91
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.11
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,6,N Current (RMS),A,36.5
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.3
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.3
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.27
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,5,N Current (RMS),A,45.6
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.2
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,transformer,,Temperature,C,12.6
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.93
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.86
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
922553,COLEMAN ROAD,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.41
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.04
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.29
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.78
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,6,N Current (RMS),A,30.7
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.2
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.7
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.1
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.52
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,5,N Current (RMS),A,43.4
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.2
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,transformer,,Temperature,C,12.5
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.14
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,62.94
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
922553,COLEMAN ROAD,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.48
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.04
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.9
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.54
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,6,N Current (RMS),A,31.9
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.0
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.7
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,104.9
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.61
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,5,N Current (RMS),A,44.6
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.2
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,transformer,,Temperature,C,12.5
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.05
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.04
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,65.92
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
922553,COLEMAN ROAD,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.4
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.86
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.89
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.85
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,6,N Current (RMS),A,45.2
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.1
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,140.9
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.5
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,5,N Current (RMS),A,46.9
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,transformer,,Temperature,C,12.5
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.79
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,76.49
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
922553,COLEMAN ROAD,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.08
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.39
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.57
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.94
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,6,N Current (RMS),A,27.5
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.6
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.32
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,5,N Current (RMS),A,46.7
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.6
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,transformer,,Temperature,C,12.6
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.95
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,61.34
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
922553,COLEMAN ROAD,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.72
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.99
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.63
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.97
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,6,N Current (RMS),A,23.6
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.7
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.3
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.57
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.4
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,transformer,,Temperature,C,12.5
