Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.72
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.51
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.89
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
922553,COLEMAN ROAD,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.24
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.67
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.94
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.56
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,6,N Current (RMS),A,28.9
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.2
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.92
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.39
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.27
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,5,N Current (RMS),A,39.5
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,transformer,,Temperature,C,12.5
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.39
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.96
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,60.63
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
922553,COLEMAN ROAD,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.14
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.29
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.17
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.47
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,6,N Current (RMS),A,36.8
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,94.7
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.13
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,5,N Current (RMS),A,36.3
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,transformer,,Temperature,C,12.5
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.99
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.69
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,63.25
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
922553,COLEMAN ROAD,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.72
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.55
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.26
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.15
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,6,N Current (RMS),A,29.3
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.9
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.1
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.2
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.52
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,5,N Current (RMS),A,40.0
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,transformer,,Temperature,C,12.4
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.86
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.89
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.35
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,60.01
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
922553,COLEMAN ROAD,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.2
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.16
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.4
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.36
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,6,N Current (RMS),A,23.5
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.6
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.4
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.7
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.85
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.8
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,5,N Current (RMS),A,34.7
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.3
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,transformer,,Temperature,C,12.4
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.62
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,47.63
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,57.82
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
922553,COLEMAN ROAD,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.56
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.22
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.63
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.53
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,6,N Current (RMS),A,31.0
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.6
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,94.3
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.8
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.3
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.55
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,5,N Current (RMS),A,37.6
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,transformer,,Temperature,C,12.4
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.89
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,47.48
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,63.24
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
922553,COLEMAN ROAD,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.27
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.07
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.97
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.41
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,6,N Current (RMS),A,25.8
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.1
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.3
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.87
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.9
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,transformer,,Temperature,C,12.4
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.42
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.57
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,63.37
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
922553,COLEMAN ROAD,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.61
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.35
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.83
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.43
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,6,N Current (RMS),A,24.4
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.3
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.9
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.98
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.71
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.34
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,5,N Current (RMS),A,43.1
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.3
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,transformer,,Temperature,C,12.4
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.66
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.5
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,63.46
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
922553,COLEMAN ROAD,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.38
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.65
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.88
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.81
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,6,N Current (RMS),A,24.9
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.3
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.4
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.39
