Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.9
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,5,N Current (RMS),A,33.1
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.3
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,transformer,,Temperature,C,12.3
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.11
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.18
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,59.17
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
922553,COLEMAN ROAD,2024-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.17
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.12
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.37
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.07
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,6,N Current (RMS),A,23.9
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.4
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.3
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.81
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,5,N Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,transformer,,Temperature,C,12.2
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,58.43
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,50.06
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,58.14
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
922553,COLEMAN ROAD,2024-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.76
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.6
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.96
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.45
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,6,N Current (RMS),A,26.4
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.4
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.0
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.35
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.08
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,5,N Current (RMS),A,31.4
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.2
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,transformer,,Temperature,C,12.1
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,57.64
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.11
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,62.26
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
922553,COLEMAN ROAD,2024-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.57
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.46
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.25
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.59
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,6,N Current (RMS),A,27.9
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.2
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.2
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.4
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.07
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.99
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,5,N Current (RMS),A,32.3
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,transformer,,Temperature,C,12.1
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,57.38
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,58.38
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,64.12
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
922553,COLEMAN ROAD,2024-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.6
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.89
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.82
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.5
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,85.8
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.6
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.12
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.68
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.18
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,transformer,,Temperature,C,12.1
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,56.78
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.36
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,61.88
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
922553,COLEMAN ROAD,2024-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.51
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.73
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.18
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,6,N Current (RMS),A,26.5
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.8
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.6
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.8
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.57
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.88
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.63
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,5,N Current (RMS),A,40.6
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.6
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,transformer,,Temperature,C,12.1
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,59.86
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,57.72
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,66.81
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
922553,COLEMAN ROAD,2024-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.24
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.42
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.86
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.37
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,6,N Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.1
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.3
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.11
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.94
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.9
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,transformer,,Temperature,C,12.1
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,63.92
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,56.74
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,65.9
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
922553,COLEMAN ROAD,2024-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.06
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.31
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.93
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.6
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,6,N Current (RMS),A,32.0
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.9
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.1
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.31
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.71
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.98
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,5,N Current (RMS),A,39.8
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.7
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
