Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,transformer,,Temperature,C,12.1
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,61.8
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,55.78
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,68.27
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
922553,COLEMAN ROAD,2024-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.25
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.27
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.66
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.97
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,6,N Current (RMS),A,32.1
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.0
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,100.8
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.6
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.55
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.68
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,5,N Current (RMS),A,40.6
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,transformer,,Temperature,C,12.3
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,57.21
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,58.76
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,62.63
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
922553,COLEMAN ROAD,2024-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.17
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.58
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.5
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,6,N Current (RMS),A,29.0
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.0
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.8
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.25
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,5,N Current (RMS),A,40.6
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.4
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,transformer,,Temperature,C,12.4
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.45
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,57.41
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,60.73
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
922553,COLEMAN ROAD,2024-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.36
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.73
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.28
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.72
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,6,N Current (RMS),A,24.4
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.9
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.2
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.3
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.2
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.88
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,5,N Current (RMS),A,39.3
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,transformer,,Temperature,C,12.7
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.64
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,58.94
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,60.7
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
922553,COLEMAN ROAD,2024-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.63
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.62
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.74
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.19
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,6,N Current (RMS),A,36.3
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.3
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.05
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,5,N Current (RMS),A,43.1
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,transformer,,Temperature,C,12.8
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.26
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.96
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,68.71
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
922553,COLEMAN ROAD,2024-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.23
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.93
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.79
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.99
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,6,N Current (RMS),A,38.2
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.3
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.9
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,117.3
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.01
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.14
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,5,N Current (RMS),A,43.3
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.0
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,transformer,,Temperature,C,12.8
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.56
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,50.97
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,68.3
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
922553,COLEMAN ROAD,2024-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.28
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.82
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.57
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.98
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,6,N Current (RMS),A,30.3
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.6
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.4
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.2
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,5,N Current (RMS),A,44.0
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,transformer,,Temperature,C,12.8
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,48.04
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.04
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
922553,COLEMAN ROAD,2024-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.32
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.78
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.05
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.99
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,6,N Current (RMS),A,27.6
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.5
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.31
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,5,N Current (RMS),A,41.5
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,transformer,,Temperature,C,12.8
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.67
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,53.93
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,58.79
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
922553,COLEMAN ROAD,2024-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
